Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.31
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,49.28
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.45
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,58.6
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,199.0
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,204.8
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,145.7
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.52
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,63.8
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,transformer,,Temperature,C,35.2
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,58.41
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,66.71
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,76.59
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
110263,Aylesbury Rd,2024-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.5
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.76
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.26
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,60.4
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,196.0
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,203.6
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.4
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,transformer,,Temperature,C,35.4
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,59.37
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,64.55
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,71.17
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
110263,Aylesbury Rd,2024-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.47
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.48
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,55.42
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.97
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,62.1
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,183.6
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,230.7
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,148.8
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,65.9
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,transformer,,Temperature,C,35.5
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,55.07
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,71.25
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,72.28
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
110263,Aylesbury Rd,2024-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.68
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.01
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,61.49
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.54
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,71.7
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,190.1
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,253.5
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.9
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,transformer,,Temperature,C,35.6
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,58.39
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,77.52
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,71.18
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
110263,Aylesbury Rd,2024-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.62
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,56.06
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.87
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,68.2
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,196.6
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,233.5
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,147.9
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,64.7
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,transformer,,Temperature,C,35.7
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,59.9
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,75.02
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,73.05
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
110263,Aylesbury Rd,2024-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,53.4
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,56.04
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.2
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,69.2
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,220.7
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,234.1
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,161.9
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.1
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,69.4
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,transformer,,Temperature,C,35.9
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,64.94
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,74.87
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,80.02
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
110263,Aylesbury Rd,2024-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,58.39
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,53.44
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.61
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,69.4
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,239.4
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,221.3
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,174.9
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,38.4
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.45
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,80.5
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,transformer,,Temperature,C,36.0
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,68.91
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,90.05
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
110263,Aylesbury Rd,2024-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,53.9
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.54
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.61
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,70.5
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,221.2
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,221.4
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,158.2
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.69
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,77.8
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,transformer,,Temperature,C,36.1
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,66.26
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,71.44
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,82.57
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
110263,Aylesbury Rd,2024-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,56.34
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,59.66
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.17
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,73.8
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,230.8
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,246.6
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,168.8
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.9
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
