Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.55
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,87.8
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,transformer,,Temperature,C,36.2
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,67.41
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,78.62
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,88.34
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
110263,Aylesbury Rd,2024-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.15
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,58.31
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,59.95
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.32
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,76.4
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,238.9
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,248.2
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,170.0
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.78
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,85.8
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,transformer,,Temperature,C,36.3
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,69.86
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,79.01
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,88.49
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
110263,Aylesbury Rd,2024-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,67.8
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,62.63
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.03
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,95.0
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,277.4
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,258.6
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,172.2
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.1
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.67
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,75.7
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,transformer,,Temperature,C,36.4
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,82.38
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,80.07
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,91.85
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
110263,Aylesbury Rd,2024-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,64.97
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,63.67
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.36
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,88.4
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,266.0
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,263.3
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,173.8
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.99
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,86.8
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,transformer,,Temperature,C,36.5
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,79.92
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,82.37
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,95.52
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
110263,Aylesbury Rd,2024-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.51
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,62.65
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,65.51
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.49
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,85.3
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,256.0
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,269.9
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,174.1
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.75
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,82.1
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,transformer,,Temperature,C,36.5
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,76.35
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,87.59
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,90.75
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
110263,Aylesbury Rd,2024-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,58.63
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,65.98
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.24
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,73.2
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,239.3
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,272.3
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,185.1
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.26
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,39.3
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.69
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,98.5
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,transformer,,Temperature,C,36.6
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,74.45
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,89.18
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,100.45
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
110263,Aylesbury Rd,2024-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.2
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,69.05
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,64.02
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.4
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,94.2
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,281.3
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,264.2
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,181.7
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.37
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.48
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,91.0
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,transformer,,Temperature,C,36.6
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,84.59
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,93.03
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,99.32
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
110263,Aylesbury Rd,2024-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.8
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,75.23
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,66.4
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.35
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,102.2
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,308.2
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,275.4
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,194.6
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.89
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,85.8
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,transformer,,Temperature,C,36.7
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,94.69
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,94.91
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,99.09
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.0
110263,Aylesbury Rd,2024-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.2
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.37
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.16
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,67.99
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,64.93
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.6
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,81.2
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,278.6
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,268.9
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,207.9
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.44
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.8
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.38
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,98.9
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,transformer,,Temperature,C,36.8
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,93.98
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,94.56
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,109.45
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.2
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.3
110263,Aylesbury Rd,2024-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.86
