Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,67.33
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,73.64
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.58
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,97.0
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,275.4
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,304.1
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,187.8
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.14
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.13
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.31
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,77.6
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,transformer,,Temperature,C,36.8
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,90.51
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,99.55
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,101.02
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.7
110263,Aylesbury Rd,2024-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.9
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.57
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.33
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,71.22
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,75.17
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.38
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,99.2
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,289.6
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,310.3
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,198.0
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.15
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,55.9
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.21
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.06
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,83.0
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,transformer,,Temperature,C,36.8
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,92.74
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,98.42
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,105.62
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.7
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.5
110263,Aylesbury Rd,2024-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,435.1
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.55
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,67.06
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,65.62
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.95
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,80.3
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,276.0
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,273.1
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,206.1
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.32
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,55.9
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,51.1
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.28
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,92.6
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,transformer,,Temperature,C,36.9
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,88.26
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,89.93
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,117.9
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
110263,Aylesbury Rd,2024-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,489.8
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.93
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,71.65
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,70.3
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.3
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,82.9
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,294.4
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,292.6
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,224.0
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.52
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.82
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,50.8
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.95
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.81
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,99.8
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.7
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,transformer,,Temperature,C,36.9
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,95.24
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,97.64
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,117.13
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.8
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
110263,Aylesbury Rd,2024-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,486.6
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.93
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,73.21
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,71.95
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.56
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,90.0
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,298.9
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,296.9
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,219.3
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.2
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,52.7
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.94
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.49
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,101.8
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,transformer,,Temperature,C,36.8
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,95.35
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,96.91
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,118.78
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.8
110263,Aylesbury Rd,2024-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,489.0
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.96
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,81.2
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,76.67
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.34
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,115.4
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,331.7
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,316.7
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,206.3
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.54
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.46
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,62.2
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.6
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.93
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,83.4
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,transformer,,Temperature,C,36.8
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,104.55
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,101.89
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,117.93
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.2
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,421.0
110263,Aylesbury Rd,2024-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,486.6
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.95
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.04
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,78.86
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,74.09
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,54.44
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,100.5
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,322.6
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,307.2
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,223.1
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.98
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.58
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,67.9
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.99
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,104.7
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,transformer,,Temperature,C,36.8
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,100.84
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,103.5
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,128.74
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.8
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.8
110263,Aylesbury Rd,2024-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,531.1
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.31
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,77.35
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,69.08
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.81
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,86.8
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,316.0
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,285.8
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,228.9
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.45
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.81
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,75.0
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.4
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.13
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,115.2
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,transformer,,Temperature,C,36.7
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,101.84
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,92.48
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,133.56
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,161.0
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
110263,Aylesbury Rd,2024-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,550.5
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.63
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,85.63
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,70.13
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.77
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,104.0
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,353.3
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,292.2
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,235.0
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.89
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,87.1
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.9
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.79
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,118.5
