Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.8
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,transformer,,Temperature,C,36.6
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,104.46
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,95.23
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,140.2
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,172.6
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.1
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.8
110263,Aylesbury Rd,2024-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,582.3
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.92
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.56
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,79.88
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,71.02
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.72
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,96.8
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,327.5
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,295.5
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,221.4
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.47
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.64
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,104.1
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,165.3
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.01
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,53.6
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.03
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,118.7
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,transformer,,Temperature,C,36.5
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,100.95
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,100.75
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,143.88
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,170.6
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.1
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.3
110263,Aylesbury Rd,2024-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,595.2
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.32
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.44
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,78.9
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,74.55
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,65.86
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,73.4
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,322.3
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,308.7
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,271.5
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.08
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.45
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,81.4
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.2
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.28
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.14
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,137.4
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.6
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,transformer,,Temperature,C,36.4
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,102.13
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,103.47
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,152.79
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,178.8
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.4
110263,Aylesbury Rd,2024-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,630.5
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.08
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,80.93
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,73.0
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,61.31
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,86.0
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,332.2
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,302.4
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,251.8
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.48
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,95.6
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,152.0
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.62
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,110.1
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.8
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,transformer,,Temperature,C,36.3
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,104.92
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,102.43
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,145.5
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.8
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.3
110263,Aylesbury Rd,2024-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,600.8
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.95
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,82.14
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,75.29
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,58.28
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,93.3
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,335.7
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,312.4
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,240.2
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.85
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,97.7
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,163.7
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.65
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.7
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,120.5
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.4
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,transformer,,Temperature,C,36.1
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,103.56
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,106.7
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,146.38
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,162.7
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.8
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.4
110263,Aylesbury Rd,2024-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,606.4
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.22
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,78.31
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,76.07
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,57.5
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,87.3
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,320.8
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,315.7
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,237.3
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.98
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,75.5
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,139.2
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.03
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.9
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,118.1
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,transformer,,Temperature,C,36.0
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,99.56
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,106.92
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,138.97
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.4
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.8
110263,Aylesbury Rd,2024-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,576.7
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.57
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,86.84
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,78.49
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.82
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,109.5
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,359.0
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,327.7
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,231.3
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.73
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,80.1
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.5
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.62
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.74
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,114.3
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.2
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,transformer,,Temperature,C,35.8
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,105.67
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,111.0
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,139.51
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.1
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.9
110263,Aylesbury Rd,2024-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,580.4
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.83
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.95
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,89.75
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,84.08
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,55.3
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,120.2
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,368.7
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,350.2
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,229.0
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.95
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.23
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,77.3
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,148.5
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.56
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.59
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,121.0
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.3
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,transformer,,Temperature,C,35.7
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,115.5
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,118.16
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,141.38
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,474.5
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,492.5
110263,Aylesbury Rd,2024-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,588.1
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.4
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,83.25
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,89.18
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.02
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,117.1
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,342.7
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,372.1
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,228.0
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.06
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.98
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.3
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.27
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.83
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.92
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,110.0
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.6
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,transformer,,Temperature,C,35.5
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,107.27
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,125.66
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,124.35
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,524.6
110263,Aylesbury Rd,2024-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,517.6
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.22
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,85.77
