Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,94.07
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,55.37
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,126.0
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,353.3
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,394.1
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,229.7
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.87
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.13
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,49.6
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.36
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.84
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,111.0
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,transformer,,Temperature,C,35.3
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,113.05
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,130.65
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,129.54
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,546.1
110263,Aylesbury Rd,2024-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,539.2
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.65
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.05
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,81.64
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,96.31
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,62.27
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,103.6
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,336.1
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,402.2
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,258.4
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.73
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.64
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.99
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.2
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.89
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.88
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,129.6
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.6
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,transformer,,Temperature,C,35.1
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,108.34
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,128.9
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,143.47
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,446.2
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,537.9
110263,Aylesbury Rd,2024-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,596.6
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.76
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,80.67
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,95.12
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,58.49
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,110.0
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,329.7
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,394.3
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,241.6
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.7
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.09
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.91
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.72
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,114.9
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.9
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,transformer,,Temperature,C,34.9
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,106.04
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,121.74
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,129.57
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,504.6
110263,Aylesbury Rd,2024-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,537.2
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.25
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,99.96
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,88.16
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.64
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,145.3
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,410.5
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,364.2
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,232.5
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.86
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.57
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,60.1
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.1
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.42
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.48
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,117.1
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.4
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,transformer,,Temperature,C,34.7
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,131.42
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,114.67
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,133.37
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,538.0
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.9
110263,Aylesbury Rd,2024-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,549.9
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.89
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,85.34
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,82.74
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.05
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,119.4
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,349.6
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,341.7
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,214.2
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.07
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.34
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,60.5
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.6
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.06
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.02
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,108.6
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,transformer,,Temperature,C,34.6
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,111.81
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,112.53
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,126.21
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.4
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.2
110263,Aylesbury Rd,2024-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,520.8
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.65
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.62
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,77.85
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,87.64
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.71
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,103.6
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,320.1
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,364.5
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,231.2
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.41
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.14
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.1
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.67
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,52.2
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.88
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.59
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,117.9
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.2
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,106.9
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,132.94
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,129.6
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.8
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,552.2
110263,Aylesbury Rd,2024-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,539.8
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.37
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,74.83
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,80.91
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,57.43
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,85.7
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,309.2
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,338.2
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,239.3
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.5
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.31
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,63.9
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.92
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.82
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,115.8
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,transformer,,Temperature,C,34.2
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,109.44
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,112.96
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,130.73
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.9
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.6
110263,Aylesbury Rd,2024-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,546.1
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.82
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,82.1
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,84.41
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.37
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,116.3
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,339.5
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,353.1
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,214.1
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.77
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.04
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,58.3
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.2
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.03
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.42
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,95.7
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,transformer,,Temperature,C,34.1
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,105.78
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,117.25
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,123.36
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.6
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,490.3
110263,Aylesbury Rd,2024-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,516.1
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.82
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.42
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,71.11
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,74.8
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.58
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,98.3
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,293.3
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,311.6
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,197.8
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.19
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.41
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,66.7
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.4
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,60.5
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.76
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.17
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,94.8
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
