Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,transformer,,Temperature,C,34.0
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,92.08
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,105.31
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,119.65
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.2
110263,Aylesbury Rd,2024-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,498.3
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.25
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,84.67
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,74.21
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.13
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,110.5
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,351.0
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,309.4
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,232.8
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.55
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.8
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,53.8
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.74
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,116.7
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,transformer,,Temperature,C,33.8
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,104.04
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,112.0
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,130.19
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,466.6
110263,Aylesbury Rd,2024-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,541.2
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,87.74
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,72.94
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.91
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,131.9
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,363.0
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,304.8
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,199.2
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.52
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,88.8
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,transformer,,Temperature,C,33.6
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,106.33
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,100.26
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,105.49
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.8
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.8
110263,Aylesbury Rd,2024-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.27
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,79.54
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,73.03
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,47.35
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,121.4
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,328.2
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,304.2
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,196.2
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.27
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.09
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,102.0
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.2
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,transformer,,Temperature,C,33.3
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,99.34
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,94.58
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,103.33
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.7
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
110263,Aylesbury Rd,2024-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.8
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.27
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,83.13
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,73.2
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,46.73
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,126.7
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,338.6
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,301.4
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,191.2
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.46
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,93.6
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,transformer,,Temperature,C,33.3
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,104.21
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,102.87
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,102.66
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.6
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
110263,Aylesbury Rd,2024-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.0
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.74
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,68.56
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,69.43
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.47
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,97.9
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,279.9
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,286.7
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,187.0
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,50.9
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.7
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.45
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,86.4
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,transformer,,Temperature,C,33.4
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,91.19
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,97.06
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,97.32
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.8
110263,Aylesbury Rd,2024-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,64.06
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,68.51
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.95
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,85.5
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,265.2
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,285.9
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,187.6
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.2
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,46.9
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,62.6
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.97
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.91
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,103.6
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.7
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,transformer,,Temperature,C,33.4
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,83.1
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,97.66
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,108.14
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,407.5
110263,Aylesbury Rd,2024-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.1
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.57
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.24
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,61.4
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.1
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,78.6
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,205.8
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,248.2
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,142.0
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.93
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.03
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,71.0
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,transformer,,Temperature,C,32.4
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,63.34
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,75.29
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,77.72
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
110263,Aylesbury Rd,2024-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.39
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,53.25
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,66.61
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.18
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,83.6
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,213.4
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,268.8
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,146.5
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.11
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,68.9
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,transformer,,Temperature,C,32.6
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,66.23
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,78.1
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,79.18
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
110263,Aylesbury Rd,2024-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.98
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,55.83
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,66.09
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.17
