Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,82.5
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,223.7
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,266.5
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,150.3
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.91
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,71.1
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,transformer,,Temperature,C,32.7
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,66.07
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,77.89
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,83.65
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
110263,Aylesbury Rd,2024-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.36
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,53.39
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,58.17
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.63
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,70.8
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,214.5
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,236.0
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,151.7
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.07
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,65.3
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,transformer,,Temperature,C,32.9
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,64.78
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,69.49
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,81.34
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
110263,Aylesbury Rd,2024-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,63.83
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,55.62
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.25
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,81.5
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,258.7
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,227.3
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,158.8
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,68.5
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,transformer,,Temperature,C,33.0
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,76.41
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,68.18
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,81.24
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
110263,Aylesbury Rd,2024-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,67.32
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,56.15
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.16
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,87.3
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,271.1
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,228.0
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,157.9
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.13
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,72.2
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,transformer,,Temperature,C,33.2
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,76.85
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,70.7
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,84.74
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
110263,Aylesbury Rd,2024-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,61.34
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,57.98
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.91
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,85.1
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,246.9
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,235.2
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,148.9
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.14
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,75.1
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,transformer,,Temperature,C,33.3
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,73.18
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,72.45
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,85.02
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
110263,Aylesbury Rd,2024-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,59.95
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,60.72
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.71
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,79.9
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,238.9
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,243.7
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,155.1
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.86
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,80.7
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,transformer,,Temperature,C,33.4
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,71.02
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,75.42
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,90.1
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
110263,Aylesbury Rd,2024-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,68.6
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,62.15
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.11
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,92.2
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,274.3
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,250.0
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,168.8
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.55
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,80.5
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,transformer,,Temperature,C,33.6
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,83.18
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,77.92
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,101.41
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
110263,Aylesbury Rd,2024-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.7
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,68.68
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,59.86
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.24
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,85.2
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,274.4
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,240.8
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,176.5
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.25
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,92.3
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,transformer,,Temperature,C,33.7
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,82.48
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,76.26
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,101.0
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
110263,Aylesbury Rd,2024-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.7
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,71.16
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,55.68
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.84
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,90.4
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,284.7
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,224.8
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,171.4
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.7
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.02
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,93.1
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
