Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,transformer,,Temperature,C,33.8
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,85.99
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,72.69
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,101.43
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.5
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
110263,Aylesbury Rd,2024-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.3
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,66.02
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,60.3
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.13
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,83.4
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,266.0
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,244.6
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,173.8
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.15
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.78
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,53.9
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.95
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,90.6
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,transformer,,Temperature,C,33.9
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,82.68
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,78.44
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,106.83
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
110263,Aylesbury Rd,2024-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.8
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,66.95
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,59.01
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,44.8
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,82.3
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,271.4
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,240.9
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,181.6
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.46
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,50.7
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.07
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,93.5
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,transformer,,Temperature,C,34.0
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,89.3
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,80.82
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,104.9
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
110263,Aylesbury Rd,2024-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.0
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,67.81
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,60.6
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.11
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,88.0
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,275.4
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,249.0
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,175.5
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.92
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.15
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.01
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,89.9
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,transformer,,Temperature,C,34.1
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,91.75
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,88.02
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,103.39
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.4
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
110263,Aylesbury Rd,2024-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.4
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.26
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,70.13
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,69.64
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.0
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,94.2
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,285.4
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,286.8
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,192.5
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.58
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.96
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,69.7
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.7
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.62
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,89.2
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,transformer,,Temperature,C,34.1
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,102.76
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,91.41
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,108.59
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.5
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.3
110263,Aylesbury Rd,2024-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.8
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.96
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.29
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,74.48
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,84.99
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.19
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,99.7
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,301.6
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,346.5
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,216.2
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.89
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.9
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,76.1
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.4
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.13
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.99
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,86.7
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,transformer,,Temperature,C,34.1
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,109.35
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,102.69
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,115.14
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.6
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.0
110263,Aylesbury Rd,2024-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.3
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.28
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,74.03
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,83.79
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.57
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,103.9
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,297.3
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,337.9
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,200.5
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.54
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.66
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,81.5
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.2
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.48
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.35
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,80.5
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,transformer,,Temperature,C,34.2
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,110.64
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,103.21
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,115.9
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,444.4
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.6
110263,Aylesbury Rd,2024-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,468.9
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.58
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,82.98
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,80.82
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,48.13
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,118.7
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,332.2
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,325.5
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,193.4
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.32
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.76
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,67.3
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.7
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.2
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,83.1
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,transformer,,Temperature,C,34.2
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,108.39
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,102.52
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,110.66
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.6
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.4
110263,Aylesbury Rd,2024-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.4
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,74.65
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,82.46
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.3
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,105.2
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,300.8
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,333.4
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,199.6
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.09
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,54.9
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,49.6
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.59
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,92.3
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,97.02
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,103.07
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,119.68
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.3
110263,Aylesbury Rd,2024-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.9
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.68
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,76.66
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,77.71
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.38
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,96.1
