Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,307.7
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,313.8
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,211.5
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.81
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,49.3
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,50.9
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.66
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,96.7
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,98.19
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,98.6
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,125.05
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
110263,Aylesbury Rd,2024-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,506.6
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.61
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,80.97
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,85.2
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,59.92
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,92.7
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,325.0
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,344.4
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,242.1
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.39
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,54.7
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.2
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.86
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.17
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,121.1
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.1
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,103.42
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,107.8
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,142.98
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,158.6
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.9
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.7
110263,Aylesbury Rd,2024-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,578.4
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.92
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.33
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,85.83
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,84.79
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,57.82
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,107.2
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,345.4
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,344.0
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,234.5
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.86
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,55.5
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.6
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.45
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,115.2
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.8
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,106.88
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,104.94
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,132.16
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,431.0
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.2
110263,Aylesbury Rd,2024-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,537.6
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.37
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,95.22
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,80.12
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,62.32
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,115.2
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,381.8
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,323.8
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,251.5
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.7
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.32
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,65.1
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.61
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,111.9
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.2
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,transformer,,Temperature,C,34.2
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,119.56
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,99.92
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,136.79
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,171.8
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.8
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.3
110263,Aylesbury Rd,2024-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,554.4
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.02
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.02
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,87.2
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,82.54
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,61.72
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,100.6
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,350.2
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,333.6
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,248.8
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.19
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,51.5
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.29
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,100.1
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,transformer,,Temperature,C,34.2
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,105.91
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,113.93
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,135.72
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.8
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,461.0
110263,Aylesbury Rd,2024-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,549.5
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,80.45
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,75.2
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,61.6
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,80.7
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,323.6
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,305.8
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,248.4
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.85
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.59
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,108.1
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,transformer,,Temperature,C,34.1
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,99.72
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,109.13
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,131.25
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.9
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.1
110263,Aylesbury Rd,2024-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,533.1
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,83.1
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,69.73
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,68.84
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,73.6
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,334.0
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,282.7
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,277.9
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.82
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.76
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.62
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,46.1
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.6
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.29
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.29
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,123.4
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.8
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,transformer,,Temperature,C,34.1
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,102.05
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,109.34
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,147.0
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,153.2
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.1
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.8
110263,Aylesbury Rd,2024-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,596.0
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,87.3
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,69.88
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,64.94
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,86.8
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,350.5
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,283.6
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,262.2
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.99
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.41
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.61
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,58.6
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.2
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.85
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,120.0
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.1
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,transformer,,Temperature,C,34.0
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,111.46
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,108.09
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,147.69
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.6
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,438.7
110263,Aylesbury Rd,2024-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,599.3
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,93.06
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,71.54
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,61.04
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,106.7
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,374.4
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,290.3
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,246.5
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.59
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,91.6
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,164.1
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.71
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,117.0
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.6
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
