Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,transformer,,Temperature,C,33.9
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,117.06
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.87
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,153.66
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,194.8
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,472.8
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.6
110263,Aylesbury Rd,2024-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,623.5
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.2
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,83.42
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,81.65
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,61.02
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,91.5
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,337.1
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,332.4
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,247.2
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.24
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.63
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,75.9
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,139.4
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.45
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,112.1
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.8
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,transformer,,Temperature,C,33.8
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,104.32
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,109.72
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,146.72
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,164.1
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.2
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,446.7
110263,Aylesbury Rd,2024-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,597.3
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.76
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,87.13
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,85.92
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,65.32
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,91.8
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,352.4
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,350.3
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,265.8
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.42
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,71.1
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.9
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.99
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,127.7
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.3
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,transformer,,Temperature,C,33.7
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,104.21
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,111.81
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,153.85
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,174.9
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.3
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,456.0
110263,Aylesbury Rd,2024-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,628.2
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.09
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.89
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,95.26
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,80.69
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,69.38
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,100.8
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,385.3
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,329.4
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,282.3
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.55
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,83.9
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.2
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.74
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,148.3
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.7
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,transformer,,Temperature,C,33.5
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,119.05
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,105.54
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,171.46
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,225.3
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.2
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.1
110263,Aylesbury Rd,2024-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,699.8
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,89.61
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,77.58
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,65.34
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,97.6
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,364.5
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,318.2
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,266.7
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.92
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.1
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.04
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,65.1
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,141.9
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.31
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,121.9
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.2
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,transformer,,Temperature,C,33.3
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,114.52
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,109.6
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,152.24
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,170.6
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,466.3
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.9
110263,Aylesbury Rd,2024-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,624.3
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.23
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.26
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,86.71
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,79.94
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,67.33
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,89.8
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,353.6
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,328.1
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,275.9
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.25
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.48
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.18
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,55.8
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.2
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.5
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.2
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,131.8
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.8
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,transformer,,Temperature,C,33.2
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,113.39
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,116.37
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,159.05
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,462.7
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.2
110263,Aylesbury Rd,2024-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,654.1
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.47
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,96.89
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,78.18
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,61.59
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,123.8
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,394.9
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,321.9
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,252.0
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.89
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.12
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,63.5
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.3
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.26
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,109.4
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,transformer,,Temperature,C,33.0
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,122.76
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,105.83
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,141.48
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,500.9
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.3
110263,Aylesbury Rd,2024-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,582.5
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.89
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.88
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.34
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,92.69
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,85.54
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,62.06
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,114.1
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,378.3
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,352.8
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,255.0
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.95
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.23
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,56.1
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,139.0
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.63
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,106.6
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.2
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,transformer,,Temperature,C,32.9
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,124.12
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,120.52
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,145.48
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,507.0
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,497.0
110263,Aylesbury Rd,2024-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,599.8
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.04
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,86.62
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,90.0
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,59.25
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,112.2
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,353.2
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,370.6
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,243.5
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.94
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.77
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,60.4
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.6
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.63
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,95.2
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,transformer,,Temperature,C,32.7
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,119.78
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,127.07
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,131.43
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,489.0
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,523.0
110263,Aylesbury Rd,2024-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,543.4
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.53
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.15
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,88.82
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,95.7
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.41
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,129.9
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,359.5
