Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,391.4
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,227.1
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.86
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.96
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,76.3
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.1
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.7
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.7
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.81
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.71
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,84.7
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,transformer,,Temperature,C,32.6
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,118.11
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,123.16
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,129.1
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,478.9
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,503.9
110263,Aylesbury Rd,2024-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,529.1
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,82.79
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,88.01
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.18
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,110.3
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,335.6
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,359.4
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,225.2
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.41
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.25
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,73.9
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.8
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,133.5
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.73
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.81
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,95.9
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,transformer,,Temperature,C,32.4
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,111.95
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,116.33
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,133.88
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,454.2
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.7
110263,Aylesbury Rd,2024-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,547.0
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.01
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.82
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,84.33
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,89.59
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,58.59
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,104.0
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,340.2
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,365.1
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,238.9
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.93
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.06
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,93.4
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,179.8
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,52.2
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.04
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,96.2
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,transformer,,Temperature,C,32.2
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,110.18
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,124.88
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,149.14
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,445.4
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,509.3
110263,Aylesbury Rd,2024-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,608.4
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.83
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,88.42
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,87.99
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,60.42
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,107.3
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,359.0
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,360.5
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,247.7
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.09
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.8
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,103.3
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.8
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,197.3
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,55.8
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.96
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,104.9
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.6
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,transformer,,Temperature,C,32.0
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,114.57
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,122.05
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,161.63
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,171.3
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.1
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,500.2
110263,Aylesbury Rd,2024-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,663.7
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.61
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,82.58
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,83.4
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.91
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,102.5
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,334.6
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,341.2
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,233.4
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.41
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.7
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,100.3
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,188.6
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.51
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,58.5
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.54
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,100.6
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,transformer,,Temperature,C,31.8
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,105.58
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,116.6
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,158.44
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,184.9
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.0
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,477.1
110263,Aylesbury Rd,2024-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,650.2
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.17
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,91.34
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,80.65
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.98
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,118.7
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,370.0
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,330.0
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,228.6
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.72
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.67
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.79
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,55.6
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.5
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.32
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,91.6
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,transformer,,Temperature,C,31.7
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,114.28
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,115.71
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,138.51
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,463.5
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,473.0
110263,Aylesbury Rd,2024-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,567.8
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,89.97
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,76.26
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,59.35
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,104.1
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,364.3
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,311.2
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,241.1
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.11
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.01
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.18
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,47.6
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.89
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,102.7
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.1
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,transformer,,Temperature,C,31.6
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,111.7
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,108.73
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,127.75
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,452.7
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.5
110263,Aylesbury Rd,2024-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,522.2
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,93.06
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,75.62
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.55
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,127.4
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,379.9
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,309.9
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,215.1
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.58
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.97
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,97.6
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,transformer,,Temperature,C,31.5
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,110.77
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,107.48
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,115.64
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.8
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,440.4
110263,Aylesbury Rd,2024-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,477.5
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.09
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,82.63
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,82.72
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.29
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,110.7
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,337.6
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,340.4
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,218.5
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.97
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.95
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,92.7
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
