Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,transformer,,Temperature,C,31.4
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,107.18
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,116.74
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,116.42
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.0
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,480.3
110263,Aylesbury Rd,2024-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.5
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,91.28
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,75.39
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.56
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,122.6
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,372.9
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,310.2
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,219.7
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.08
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.28
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,101.1
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,transformer,,Temperature,C,31.3
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,111.36
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,109.01
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,114.84
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.4
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.3
110263,Aylesbury Rd,2024-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,473.8
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,85.85
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,74.19
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,52.56
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,110.4
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,350.7
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,304.7
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,215.1
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,41.9
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.5
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,95.0
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,transformer,,Temperature,C,31.3
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,103.48
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,102.74
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,113.55
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.3
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,421.8
110263,Aylesbury Rd,2024-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.7
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,76.41
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,77.09
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.95
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,88.0
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,311.3
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,316.2
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,220.6
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.13
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,99.9
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,transformer,,Temperature,C,31.3
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,97.14
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,104.75
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,114.61
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.8
110263,Aylesbury Rd,2024-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.4
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,72.24
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,80.37
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.57
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,86.1
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,295.0
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,330.0
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,223.8
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.24
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.64
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,98.1
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,transformer,,Temperature,C,31.2
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,91.17
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,113.58
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,118.7
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,466.2
110263,Aylesbury Rd,2024-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.8
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,68.22
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,80.12
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.54
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,84.1
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,277.6
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,328.1
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,218.6
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.6
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,100.1
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.1
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,transformer,,Temperature,C,31.1
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,110.88
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,114.96
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.0
110263,Aylesbury Rd,2024-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.8
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,72.55
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,84.35
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,55.61
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,90.0
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,295.6
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,344.6
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,227.0
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,45.3
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.92
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.84
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,107.7
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.2
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,transformer,,Temperature,C,31.0
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,87.34
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,112.33
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,117.2
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,458.8
110263,Aylesbury Rd,2024-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.4
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.23
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,73.89
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,82.14
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.27
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,98.5
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,299.8
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,336.2
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,213.1
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.73
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,101.0
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.2
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,transformer,,Temperature,C,31.0
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,88.43
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,105.92
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,111.33
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.2
110263,Aylesbury Rd,2024-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.1
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,84.45
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,67.09
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,52.63
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,99.8
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,342.2
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,273.3
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,213.9
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.55
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,121.4
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,transformer,,Temperature,C,30.9
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,98.43
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,92.69
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,119.6
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.8
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.4
110263,Aylesbury Rd,2024-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,488.9
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,83.54
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,70.41
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.53
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,99.4
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,339.3
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,287.5
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,217.9
