Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.71
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,105.1
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.2
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,transformer,,Temperature,C,30.9
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,99.44
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,96.79
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,118.55
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.7
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.1
110263,Aylesbury Rd,2024-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.7
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,79.21
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,68.86
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.91
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,97.6
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,321.6
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,280.5
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,202.8
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,96.0
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,transformer,,Temperature,C,30.9
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,92.71
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,91.73
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,109.56
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.7
110263,Aylesbury Rd,2024-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.4
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,78.88
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,64.95
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.63
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,96.8
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,320.4
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,265.0
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,197.6
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.18
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.6
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.52
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,97.0
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,transformer,,Temperature,C,30.9
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,91.92
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,90.78
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,108.82
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
110263,Aylesbury Rd,2024-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.9
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,73.34
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,61.43
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.12
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,85.2
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,298.2
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,250.7
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,195.8
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.74
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.26
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,99.6
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,transformer,,Temperature,C,30.8
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,89.32
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,86.51
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,113.91
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
110263,Aylesbury Rd,2024-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,466.2
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.2
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,84.52
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,61.75
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.54
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,111.6
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,344.0
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,253.4
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,197.9
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.12
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,55.1
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.85
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,95.8
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,transformer,,Temperature,C,30.8
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,98.35
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,93.73
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,114.46
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.7
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.0
110263,Aylesbury Rd,2024-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.0
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,71.37
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,55.8
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.52
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,88.5
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,290.1
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,228.9
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,181.0
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.3
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,89.4
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,transformer,,Temperature,C,30.8
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,86.96
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,87.63
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,101.03
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
110263,Aylesbury Rd,2024-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.4
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,69.34
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,61.16
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.87
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,82.2
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,282.0
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,250.7
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,188.0
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.17
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,54.2
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.52
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,100.7
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,transformer,,Temperature,C,30.8
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,82.98
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,89.73
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,106.79
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
110263,Aylesbury Rd,2024-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.6
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,70.81
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,65.35
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.83
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,86.0
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,289.4
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,268.0
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,195.9
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,49.7
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.92
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.76
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,101.9
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,transformer,,Temperature,C,30.8
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,88.77
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,90.6
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,108.98
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
110263,Aylesbury Rd,2024-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.5
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,77.62
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,57.29
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.06
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,101.3
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,316.3
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,235.8
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,192.5
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.43
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,97.9
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
