Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,transformer,,Temperature,C,30.8
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,96.35
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,82.34
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,106.46
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
110263,Aylesbury Rd,2024-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.7
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,82.75
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,57.79
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.7
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,118.1
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,335.7
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,236.4
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,182.2
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.66
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,91.7
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,transformer,,Temperature,C,30.7
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,97.82
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,86.17
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,101.01
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.8
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
110263,Aylesbury Rd,2024-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.4
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.53
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.2
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.52
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,85.68
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,57.05
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.55
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,106.1
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,344.1
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,231.3
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,216.1
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.84
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,77.3
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.51
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,105.5
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,transformer,,Temperature,C,30.7
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,103.07
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,95.62
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,116.39
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.0
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
110263,Aylesbury Rd,2024-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.8
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.45
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,86.04
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,60.95
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,57.28
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,92.6
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,345.7
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,246.7
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,231.5
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,47.4
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.72
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,108.0
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.9
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,transformer,,Temperature,C,30.6
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,104.68
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,84.73
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,120.83
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.6
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
110263,Aylesbury Rd,2024-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,489.6
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.33
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,92.41
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,66.74
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,61.37
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,101.7
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,373.2
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,270.9
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,248.9
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.72
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,119.7
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.6
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,transformer,,Temperature,C,30.5
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,115.14
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,86.53
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,124.1
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,465.4
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
110263,Aylesbury Rd,2024-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.5
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.47
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.27
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,84.78
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,62.78
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,59.0
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,93.1
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,342.8
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,255.8
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,239.4
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.97
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,73.1
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.11
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,109.0
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.2
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,transformer,,Temperature,C,30.5
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,97.33
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,90.24
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,118.9
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.4
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
110263,Aylesbury Rd,2024-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,484.1
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.82
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,78.4
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,61.15
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.24
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,89.3
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,316.9
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,249.6
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,216.4
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.69
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,92.3
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.69
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,113.1
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.6
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,transformer,,Temperature,C,30.5
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,90.64
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,98.76
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,117.47
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.7
110263,Aylesbury Rd,2024-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.7
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,83.21
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,64.32
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.54
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,103.6
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,336.5
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,261.8
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,213.7
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,69.4
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.31
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,100.2
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,transformer,,Temperature,C,30.4
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,95.23
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,90.3
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,115.73
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.8
110263,Aylesbury Rd,2024-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.3
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,98.22
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,69.9
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.76
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,139.2
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,398.0
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,284.7
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,210.4
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.01
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.75
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,53.2
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,56.2
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.44
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,97.8
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,transformer,,Temperature,C,30.4
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,116.19
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,94.27
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,117.71
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,471.1
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
110263,Aylesbury Rd,2024-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,481.2
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,94.6
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,62.68
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.87
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,132.7
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,382.9
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,256.3
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,207.0
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
