Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.72
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,56.4
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,51.4
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,97.9
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,transformer,,Temperature,C,30.3
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,119.53
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,87.2
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,110.01
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,484.4
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
110263,Aylesbury Rd,2024-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.1
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.33
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,86.26
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,61.81
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.3
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,111.4
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,349.6
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,252.3
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,217.1
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.8
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,54.0
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.41
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,111.2
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.8
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,transformer,,Temperature,C,30.3
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,103.09
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,87.37
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,118.27
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.6
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
110263,Aylesbury Rd,2024-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,483.8
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,88.46
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,64.59
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,59.81
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,98.1
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,359.1
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,264.5
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,244.1
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.73
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,56.2
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.17
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,123.8
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.8
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,transformer,,Temperature,C,30.2
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,107.6
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,89.89
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,125.1
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,437.0
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
110263,Aylesbury Rd,2024-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,511.5
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,80.93
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,68.68
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.23
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,88.4
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,328.7
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,280.8
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,229.6
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,59.4
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.39
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,113.1
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,transformer,,Temperature,C,30.1
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,97.13
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,101.8
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,118.28
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.6
110263,Aylesbury Rd,2024-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,485.3
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.14
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,81.01
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,66.3
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.96
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,100.4
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,330.0
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,271.1
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,212.3
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,56.2
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,108.7
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.4
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,transformer,,Temperature,C,30.1
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,100.31
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,97.14
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,112.23
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.9
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.8
110263,Aylesbury Rd,2024-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.9
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.43
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.84
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,83.95
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,66.66
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.36
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,104.0
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,341.9
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,273.0
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,214.1
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.08
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,65.7
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,53.3
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.1
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,113.4
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.8
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,transformer,,Temperature,C,30.0
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,110.56
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,89.97
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,115.33
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,450.5
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.9
110263,Aylesbury Rd,2024-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.0
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.12
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,82.23
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,55.31
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.76
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,93.3
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,334.9
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,227.1
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,232.6
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,63.9
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.49
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,119.5
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,transformer,,Temperature,C,30.0
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,99.34
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,78.91
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,124.39
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,158.6
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
110263,Aylesbury Rd,2024-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,511.1
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,86.72
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,64.33
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,59.81
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,99.5
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,352.9
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,264.4
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,244.9
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,61.6
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.96
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,126.7
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,transformer,,Temperature,C,29.9
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,101.47
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,91.31
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,126.56
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.8
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.7
110263,Aylesbury Rd,2024-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,519.7
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.12
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.96
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,82.32
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,62.7
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.92
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,95.8
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,334.8
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,257.2
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,224.4
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.33
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.37
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,127.8
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.1
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
