Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,transformer,,Temperature,C,29.9
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,104.86
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,91.24
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,122.79
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,427.1
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
110263,Aylesbury Rd,2024-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.6
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.27
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,86.33
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,58.96
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,51.92
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,109.8
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,350.9
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,241.5
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,212.3
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,47.6
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.17
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,131.6
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.0
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,transformer,,Temperature,C,29.8
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,101.25
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.19
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,119.18
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
110263,Aylesbury Rd,2024-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,488.5
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.06
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,96.57
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,55.26
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,50.96
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,138.9
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,391.7
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,226.0
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,207.5
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.59
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,117.2
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.9
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,transformer,,Temperature,C,29.7
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,112.65
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,77.52
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,116.39
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,171.4
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.4
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
110263,Aylesbury Rd,2024-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.8
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,89.91
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,58.82
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,54.51
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,115.7
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,362.9
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,239.7
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,221.5
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.73
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,133.9
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.6
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,transformer,,Temperature,C,29.6
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,110.8
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,79.12
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,127.53
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,178.9
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,448.0
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
110263,Aylesbury Rd,2024-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,520.3
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,87.66
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,67.84
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,55.2
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,107.6
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,354.3
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,277.6
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,225.0
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,64.3
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.36
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,143.2
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.5
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,transformer,,Temperature,C,29.5
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,105.8
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,95.64
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,139.73
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,169.9
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.3
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
110263,Aylesbury Rd,2024-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,570.4
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,95.09
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,71.63
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,59.14
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,116.0
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,385.5
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,293.1
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,241.4
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.6
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,58.0
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.04
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,153.1
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,180.9
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,transformer,,Temperature,C,29.4
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,108.81
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,93.07
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,145.85
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,193.4
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.3
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
110263,Aylesbury Rd,2024-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,595.9
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,83.78
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,63.71
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.65
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,94.3
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,339.7
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,259.8
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,226.9
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.36
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,129.1
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.2
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,transformer,,Temperature,C,29.3
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,99.22
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,88.86
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,128.52
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.8
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
110263,Aylesbury Rd,2024-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,527.5
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.35
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,87.73
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,63.13
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.02
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,109.6
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,357.2
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,258.4
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,212.6
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.75
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,130.3
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.7
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,transformer,,Temperature,C,29.2
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,103.73
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,89.54
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,125.94
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
110263,Aylesbury Rd,2024-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,515.9
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,83.35
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,62.16
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.46
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,101.8
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,338.8
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,253.9
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,214.2
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,54.2
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.79
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,122.9
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,transformer,,Temperature,C,29.1
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,97.85
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,87.87
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,119.28
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
110263,Aylesbury Rd,2024-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,490.9
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,84.73
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,66.26
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.68
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,112.1
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,344.7
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,271.4
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,211.2
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
