Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.94
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,113.1
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.9
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,transformer,,Temperature,C,29.0
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,99.92
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,91.8
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,114.46
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.7
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
110263,Aylesbury Rd,2024-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.4
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,83.68
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,67.85
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.81
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,98.1
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,339.9
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,277.5
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,232.3
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.51
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,50.2
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,52.8
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.09
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,124.5
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.4
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,transformer,,Temperature,C,28.9
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,96.8
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,91.09
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,130.91
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
110263,Aylesbury Rd,2024-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,538.4
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.99
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,88.38
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,66.06
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,57.77
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,108.4
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,359.8
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,270.9
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,237.1
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.2
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,60.3
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.37
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,116.2
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.1
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,transformer,,Temperature,C,28.8
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,101.01
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,94.66
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,126.41
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
110263,Aylesbury Rd,2024-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,524.1
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.99
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,91.01
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,69.27
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.84
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,122.8
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,370.1
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,283.3
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,216.4
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.87
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,64.2
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.4
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.17
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,119.2
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,transformer,,Temperature,C,28.6
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,108.94
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,93.74
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,132.79
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,160.0
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,442.9
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
110263,Aylesbury Rd,2024-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,544.6
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,78.86
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,68.67
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.68
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,101.5
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,319.5
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,279.9
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,202.6
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.33
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,66.0
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,46.1
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.57
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,108.9
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,transformer,,Temperature,C,28.5
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,96.55
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,90.18
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,123.58
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
110263,Aylesbury Rd,2024-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,505.2
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.86
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,85.86
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,57.27
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.34
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,109.1
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,346.8
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,233.7
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,220.6
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.53
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,40.9
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.6
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,109.7
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.6
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,transformer,,Temperature,C,28.4
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,102.42
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,79.51
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,125.08
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.2
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
110263,Aylesbury Rd,2024-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,510.3
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,88.91
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,56.79
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.58
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,122.5
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,359.5
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,237.4
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,218.0
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.53
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,56.5
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,47.7
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.82
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,107.6
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,transformer,,Temperature,C,28.3
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,105.53
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,80.08
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,125.64
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,171.1
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.7
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
110263,Aylesbury Rd,2024-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,513.4
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,92.17
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,64.9
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,52.03
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,129.2
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,374.8
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,267.0
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,212.1
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.92
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.57
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,61.0
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.59
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,96.8
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,transformer,,Temperature,C,28.3
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,106.6
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,91.32
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,121.93
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.4
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.3
110263,Aylesbury Rd,2024-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.8
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,87.62
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,53.74
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.91
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,121.4
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,356.6
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,220.1
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,211.5
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.05
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,58.2
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.97
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,112.2
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
