Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,transformer,,Temperature,C,28.1
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,110.39
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,71.7
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,118.33
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,185.5
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,449.9
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
110263,Aylesbury Rd,2024-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.2
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,62.09
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.79
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.99
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,64.8
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,251.8
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,195.9
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,187.8
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.46
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,66.0
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.8
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.77
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,94.6
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,transformer,,Temperature,C,28.1
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,78.72
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,74.48
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,116.43
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
110263,Aylesbury Rd,2024-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,479.0
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,57.79
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,55.58
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.84
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,57.1
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,234.7
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,227.8
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,187.0
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.32
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,81.8
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,transformer,,Temperature,C,28.1
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,71.75
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,75.97
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,101.26
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
110263,Aylesbury Rd,2024-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,54.77
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.07
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.88
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,58.5
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,224.0
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,182.9
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,172.1
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.74
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.47
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,83.0
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.8
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.29
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,76.4
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,transformer,,Temperature,C,28.1
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,74.03
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,67.75
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,106.21
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
110263,Aylesbury Rd,2024-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,440.1
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,52.84
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.12
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.81
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,51.6
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,215.3
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,174.4
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,175.2
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.36
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,60.1
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.7
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.18
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,82.2
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,transformer,,Temperature,C,28.1
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,71.31
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.18
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,101.16
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
110263,Aylesbury Rd,2024-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.7
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,55.04
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.32
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.36
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,54.3
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,223.3
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,161.9
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,181.1
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.11
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.62
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,83.3
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,transformer,,Temperature,C,28.1
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,74.75
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.72
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,100.54
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
110263,Aylesbury Rd,2024-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.3
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,60.22
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.47
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.28
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,63.5
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,243.0
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,162.0
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,191.6
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,48.2
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.15
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,81.9
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,transformer,,Temperature,C,28.1
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,79.84
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.82
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,100.66
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
110263,Aylesbury Rd,2024-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,58.71
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.99
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.06
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,62.9
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,237.1
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,163.4
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,193.5
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,52.8
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.53
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,88.1
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,transformer,,Temperature,C,28.1
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,77.38
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.58
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,102.22
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
110263,Aylesbury Rd,2024-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.89
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.73
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.13
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,47.2
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,197.7
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,178.7
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,170.2
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.82
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.8
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.93
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,67.2
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,53.9
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.85
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,95.3
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,transformer,,Temperature,C,28.1
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,73.25
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,63.32
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,106.66
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
110263,Aylesbury Rd,2024-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,50.87
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.76
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.4
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,56.1
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,206.8
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,195.9
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,160.6
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
