Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.73
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,55.9
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,43.3
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,78.9
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,transformer,,Temperature,C,28.1
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,74.33
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,66.09
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,89.47
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
110263,Aylesbury Rd,2024-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,50.4
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.87
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.79
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,52.2
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,204.2
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,216.3
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,170.0
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.74
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,77.8
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,transformer,,Temperature,C,28.1
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,66.85
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,71.5
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,84.99
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
110263,Aylesbury Rd,2024-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.69
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.86
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.94
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,51.9
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,196.7
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,184.1
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.8
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.43
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,66.2
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,transformer,,Temperature,C,28.2
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,62.4
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,60.73
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,77.06
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
110263,Aylesbury Rd,2024-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.57
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.85
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.04
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,48.5
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,188.2
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,178.6
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,157.6
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,69.6
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,transformer,,Temperature,C,28.3
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,59.48
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.97
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,76.19
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
110263,Aylesbury Rd,2024-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.25
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.3
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.77
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,42.7
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,189.4
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,176.5
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,163.5
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.98
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,74.4
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,transformer,,Temperature,C,28.3
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,61.57
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,56.37
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,81.09
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
110263,Aylesbury Rd,2024-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.91
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.33
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.18
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,47.2
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,172.0
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,203.0
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,149.5
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,68.0
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,transformer,,Temperature,C,28.4
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,53.9
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,62.13
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,77.26
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
110263,Aylesbury Rd,2024-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.37
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.26
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,55.67
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.68
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,56.7
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,176.7
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,223.8
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,147.1
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,65.9
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,transformer,,Temperature,C,28.4
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,53.51
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,67.78
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,77.72
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
110263,Aylesbury Rd,2024-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.79
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.22
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.37
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,167.3
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,181.8
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,145.2
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.33
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,65.3
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,transformer,,Temperature,C,28.5
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,51.49
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,57.54
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,76.87
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
110263,Aylesbury Rd,2024-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.2
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.63
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.5
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.75
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,46.9
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,166.4
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,183.1
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.2
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,58.7
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
