Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,transformer,,Temperature,C,28.6
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,51.14
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,57.23
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,70.57
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
110263,Aylesbury Rd,2024-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.63
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.96
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.64
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.45
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,46.2
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,160.1
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,180.8
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.4
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,60.3
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,transformer,,Temperature,C,28.7
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.89
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,56.52
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,70.32
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
110263,Aylesbury Rd,2024-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.93
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.71
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.77
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,55.3
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,167.7
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,182.7
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,131.2
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,59.9
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,transformer,,Temperature,C,28.8
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.55
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,56.59
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,70.53
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
110263,Aylesbury Rd,2024-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.99
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.47
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.08
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,40.7
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,156.0
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,155.3
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.2
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,62.6
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,transformer,,Temperature,C,28.9
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,50.41
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,71.51
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
110263,Aylesbury Rd,2024-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.56
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.39
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.87
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,48.5
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,174.0
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,151.0
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.4
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,62.2
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,transformer,,Temperature,C,29.0
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.53
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.2
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,69.47
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
110263,Aylesbury Rd,2024-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.14
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.95
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.77
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.61
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,39.7
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,164.0
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,164.4
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,146.3
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.03
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,60.6
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,transformer,,Temperature,C,29.1
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.77
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.98
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
110263,Aylesbury Rd,2024-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.74
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.2
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.46
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,158.9
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,150.7
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.7
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,63.4
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,transformer,,Temperature,C,29.2
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.73
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,69.1
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
110263,Aylesbury Rd,2024-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.54
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.77
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.88
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,158.4
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,164.8
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,63.9
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,transformer,,Temperature,C,29.4
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.74
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.32
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,72.22
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
110263,Aylesbury Rd,2024-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.43
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.77
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.64
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.55
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,56.2
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,170.7
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,196.4
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,130.8
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,58.9
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,transformer,,Temperature,C,29.5
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,52.73
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,60.35
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,68.39
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
110263,Aylesbury Rd,2024-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.8
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.27
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.18
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.79
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,55.0
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,172.5
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,201.6
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.2
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
