Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,56.3
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,transformer,,Temperature,C,29.6
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.23
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,61.85
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,69.14
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
110263,Aylesbury Rd,2024-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.39
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.9
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.66
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.7
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,52.8
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,167.5
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,181.5
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.7
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,53.9
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,transformer,,Temperature,C,29.7
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.35
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,55.9
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,67.7
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
110263,Aylesbury Rd,2024-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.22
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.35
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,49.94
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.06
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,54.7
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,157.3
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,200.9
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.8
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,56.2
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,transformer,,Temperature,C,29.9
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.01
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,61.2
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,67.6
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
110263,Aylesbury Rd,2024-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.95
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.17
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,51.34
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.55
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,53.6
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,156.5
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,206.2
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.0
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,transformer,,Temperature,C,30.0
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.09
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,63.01
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,66.07
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
110263,Aylesbury Rd,2024-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.99
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.68
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,51.68
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,54.5
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,155.1
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,207.4
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.9
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,transformer,,Temperature,C,30.1
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.57
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,63.12
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,66.16
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
110263,Aylesbury Rd,2024-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.36
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.49
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,55.14
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.87
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,53.9
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,166.2
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,221.7
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,141.2
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,55.6
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,transformer,,Temperature,C,30.3
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.53
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,67.33
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,73.93
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
110263,Aylesbury Rd,2024-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.96
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.72
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,55.08
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.12
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,60.2
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,163.5
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,221.6
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.7
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.05
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,55.1
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,transformer,,Temperature,C,30.4
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,67.13
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,70.53
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
110263,Aylesbury Rd,2024-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.7
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.06
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,52.87
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.22
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,66.0
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,177.0
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,212.8
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.9
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,transformer,,Temperature,C,30.5
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.18
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,64.82
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,68.87
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
110263,Aylesbury Rd,2024-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.63
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.52
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,58.63
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.6
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,72.6
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,174.9
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,237.5
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.4
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,44.5
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.51
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,transformer,,Temperature,C,30.6
