Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,52.39
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,70.44
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,67.95
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
110263,Aylesbury Rd,2024-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.58
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.29
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,67.73
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.26
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,82.4
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,173.8
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,273.1
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.6
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,54.2
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.69
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,transformer,,Temperature,C,30.7
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.4
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,79.43
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,74.38
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
110263,Aylesbury Rd,2024-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.52
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.72
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,69.06
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.36
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,87.5
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,183.8
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,278.5
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,139.0
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.25
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,57.0
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.69
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,transformer,,Temperature,C,30.9
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.66
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,80.77
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
110263,Aylesbury Rd,2024-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.62
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.02
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,67.61
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.32
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,84.9
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,177.2
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,272.7
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,134.5
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.67
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,53.4
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.26
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,46.1
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,transformer,,Temperature,C,31.0
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.2
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,79.48
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,72.52
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
110263,Aylesbury Rd,2024-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.83
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.02
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,76.15
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.32
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,97.2
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,169.1
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,307.4
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.8
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.28
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,53.2
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.85
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,transformer,,Temperature,C,31.1
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.82
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,88.64
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,73.28
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
110263,Aylesbury Rd,2024-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.48
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.18
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,72.64
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.6
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,91.4
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,178.3
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,294.9
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.2
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.07
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,56.7
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.74
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,transformer,,Temperature,C,31.3
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,52.98
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,84.92
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,77.82
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
110263,Aylesbury Rd,2024-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.29
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.32
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,59.29
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.57
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,69.0
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,178.3
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,239.7
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,138.0
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.44
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,54.4
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.47
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,52.4
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,transformer,,Temperature,C,31.4
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.55
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,72.05
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,76.91
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
110263,Aylesbury Rd,2024-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.09
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.8
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,60.13
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.49
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,68.1
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,192.1
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,243.1
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.6
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.5
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,57.5
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.7
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,transformer,,Temperature,C,31.5
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,56.17
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,74.13
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,80.3
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
110263,Aylesbury Rd,2024-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.59
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.22
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,58.85
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.82
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,65.3
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,190.5
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,238.4
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,150.7
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,54.8
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.37
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,60.2
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,transformer,,Temperature,C,31.7
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,55.91
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,73.98
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,83.72
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
110263,Aylesbury Rd,2024-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.44
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.76
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,58.27
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.91
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,64.4
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,192.6
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,236.1
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.3
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.14
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,56.5
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
