Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,transformer,,Temperature,C,31.8
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,55.96
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,71.26
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,81.36
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
110263,Aylesbury Rd,2024-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.95
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.77
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,58.8
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.18
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,63.9
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,184.6
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,238.2
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.8
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.02
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,56.7
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,transformer,,Temperature,C,31.9
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.58
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,72.44
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,79.76
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
110263,Aylesbury Rd,2024-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.98
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.49
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,61.37
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.75
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,63.9
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,176.9
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,249.9
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.9
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.2
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,54.4
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.76
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,64.7
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,transformer,,Temperature,C,32.1
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.35
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,74.52
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,84.32
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
110263,Aylesbury Rd,2024-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.78
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.72
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,67.55
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.86
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,76.7
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,189.6
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,275.2
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,152.2
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.64
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,54.2
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.03
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,60.9
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,transformer,,Temperature,C,32.3
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,55.56
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,80.81
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,84.22
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
110263,Aylesbury Rd,2024-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.52
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.1
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,49.24
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,66.98
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.76
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,80.4
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,199.0
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,272.4
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,150.7
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.78
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,55.4
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.04
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,transformer,,Temperature,C,32.5
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,57.65
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,80.84
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,81.88
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
110263,Aylesbury Rd,2024-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,50.78
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.81
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.73
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,65.2
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,205.3
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,199.8
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.3
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,61.8
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,transformer,,Temperature,C,32.7
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,60.75
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,64.41
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,73.26
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
110263,Aylesbury Rd,2024-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.15
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.62
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,53.05
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.35
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,71.5
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,201.9
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,212.5
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.2
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.93
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.36
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,75.2
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,33.2
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,60.97
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,63.77
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,73.12
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
110263,Aylesbury Rd,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.87
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,52.71
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,55.82
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.89
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,76.1
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,209.3
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,224.0
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,135.9
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.64
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,69.5
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,33.3
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,64.7
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,66.55
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,73.72
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
110263,Aylesbury Rd,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,52.17
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,56.18
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.01
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,74.7
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,207.5
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,225.4
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,140.1
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.02
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,74.3
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,33.4
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
