Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,65.74
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,67.43
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,76.53
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
110263,Aylesbury Rd,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,58.23
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,54.02
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.15
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,82.4
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,231.4
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,216.8
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.4
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.27
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,75.4
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,33.5
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,68.27
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,65.37
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,79.46
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
110263,Aylesbury Rd,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.51
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,52.36
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,59.49
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.95
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,75.7
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,209.0
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,239.7
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,144.3
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.27
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,75.5
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,33.7
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,66.8
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,70.17
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,82.73
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
110263,Aylesbury Rd,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.82
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,54.5
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,65.36
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.39
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,84.3
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,217.9
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,262.9
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,146.7
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.79
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,84.2
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,33.8
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,68.18
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,76.79
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,85.97
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
110263,Aylesbury Rd,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.28
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.79
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,65.85
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.16
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,62.4
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,207.4
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,265.5
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,175.0
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.86
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,88.0
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,33.9
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,78.16
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,97.2
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
110263,Aylesbury Rd,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.98
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,54.12
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,69.12
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.3
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,72.5
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,216.9
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,278.4
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,176.0
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.02
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,75.7
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,34.0
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,67.07
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,82.31
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,96.26
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
110263,Aylesbury Rd,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,57.84
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,65.56
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.74
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,82.6
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,230.6
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,264.1
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,160.3
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.82
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.97
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,84.4
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,34.1
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,72.79
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,81.14
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,89.18
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
110263,Aylesbury Rd,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.42
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,58.5
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,68.35
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.38
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,82.6
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,233.5
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,275.2
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,162.6
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.08
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,89.1
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,34.2
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,73.07
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,88.04
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,103.01
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
110263,Aylesbury Rd,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.4
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,60.01
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,61.87
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.64
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,78.8
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,240.1
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,249.5
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,163.4
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.83
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,84.2
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,77.81
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,83.2
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,98.59
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
110263,Aylesbury Rd,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.09
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,62.38
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,71.27
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.73
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,90.7
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,250.5
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,290.2
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,173.2
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
