Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.17
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.67
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,84.3
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,79.24
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,88.94
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,96.89
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
110263,Aylesbury Rd,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.1
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.06
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,63.86
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,71.73
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.84
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,94.2
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,256.4
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,291.2
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,169.8
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.3
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,45.8
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.87
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,85.0
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,34.5
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,76.78
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,91.42
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,102.19
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
110263,Aylesbury Rd,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.1
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.65
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.33
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,63.76
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,72.04
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.72
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,83.6
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,257.0
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,292.6
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,190.2
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.4
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.29
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,89.6
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.9
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,34.5
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,77.4
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,92.82
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,108.87
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
110263,Aylesbury Rd,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.5
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.91
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,63.37
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,69.01
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.54
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,71.2
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,254.7
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,281.0
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,208.8
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.2
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,49.8
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.12
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,93.0
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,34.6
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,79.04
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,89.65
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,117.73
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
110263,Aylesbury Rd,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.8
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.99
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.02
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,67.24
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,72.37
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.36
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,72.7
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,270.5
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,294.6
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,228.6
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.41
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,55.2
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.57
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,95.0
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,34.6
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,82.18
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,91.75
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,126.49
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
110263,Aylesbury Rd,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,514.9
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.1
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.13
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,64.5
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,71.4
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.87
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,61.3
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,256.7
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,287.4
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,228.9
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.79
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.38
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,48.8
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.25
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,113.3
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.7
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,34.6
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,83.13
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,93.21
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,132.85
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,165.9
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
110263,Aylesbury Rd,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,536.4
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.11
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,63.5
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,68.72
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.05
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,70.0
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,253.4
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,278.0
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,205.8
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.89
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.48
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.75
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,105.0
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,34.6
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,83.24
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,89.94
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,118.74
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
110263,Aylesbury Rd,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,480.3
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.99
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.88
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,66.46
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,96.69
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,63.11
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,85.5
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,266.8
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,394.2
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,257.1
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.42
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.74
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,59.1
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.63
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.32
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,100.8
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,34.6
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,94.95
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,119.9
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,130.24
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.3
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,488.0
110263,Aylesbury Rd,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,528.6
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.7
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.94
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,65.35
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,100.19
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,66.94
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,78.8
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,263.0
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,407.0
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,274.0
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.06
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.7
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,57.0
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.9
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.98
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.92
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,100.1
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,34.6
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
