Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,88.82
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,123.06
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,134.37
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,499.7
110263,Aylesbury Rd,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,546.8
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.41
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.34
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,70.28
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,92.2
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,63.48
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,78.3
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,282.6
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,375.5
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,258.9
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.34
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.55
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,59.2
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.8
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.77
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.31
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,105.5
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,34.6
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,90.58
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,116.0
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,140.79
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,472.2
110263,Aylesbury Rd,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,573.4
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.06
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.23
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,72.41
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,79.84
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,60.09
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,76.3
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,293.0
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,324.8
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,244.1
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.55
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.28
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,72.2
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.5
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.7
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,105.2
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,34.5
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,93.47
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,104.21
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,137.4
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,153.9
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.2
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,424.3
110263,Aylesbury Rd,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,559.1
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.61
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,90.34
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,84.55
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,57.59
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,114.0
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,363.9
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,344.3
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,233.4
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.62
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.53
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,68.5
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.0
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.29
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,90.4
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,34.5
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,112.44
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,111.76
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,131.23
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.9
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,455.0
110263,Aylesbury Rd,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,534.9
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.73
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.16
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,84.76
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,81.52
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,61.52
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,95.4
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,342.6
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,333.5
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,250.8
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.2
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.7
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,91.4
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.7
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.0
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.79
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,103.0
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,113.31
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,104.95
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,142.14
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,458.5
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.4
110263,Aylesbury Rd,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,581.2
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.48
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.17
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,79.97
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,81.68
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,58.79
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,95.7
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,323.2
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,334.5
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,240.1
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.42
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,95.5
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,152.1
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.84
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,96.0
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,100.1
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,107.98
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,138.89
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.5
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,442.1
110263,Aylesbury Rd,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,568.7
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.13
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.17
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,85.37
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,82.5
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,57.98
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,108.5
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,346.7
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,338.7
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,236.7
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.51
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,83.1
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,141.3
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.25
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,90.7
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,108.02
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,111.7
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,134.0
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,438.6
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,459.4
110263,Aylesbury Rd,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,549.9
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.73
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.91
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,76.56
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,82.72
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,57.01
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,93.7
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,311.2
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,341.7
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,235.1
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.6
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.15
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,58.5
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,136.1
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.84
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,103.0
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,99.6
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,122.63
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,137.66
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.8
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,505.5
110263,Aylesbury Rd,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,568.4
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.33
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.3
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,73.62
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,88.64
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,57.68
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,96.4
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,300.1
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,366.5
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,238.8
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.13
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.12
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,66.1
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,145.8
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.46
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.34
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,109.1
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.6
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,34.1
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,98.07
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,131.43
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,142.64
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.7
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,542.7
110263,Aylesbury Rd,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,589.0
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.34
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.62
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,85.75
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,86.95
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.85
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,110.2
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,351.7
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,360.7
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,247.9
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.92
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,60.7
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.2
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
