Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,49.1
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.36
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.1
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,101.5
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,34.0
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,106.17
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,118.77
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,136.54
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,435.4
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,493.5
110263,Aylesbury Rd,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,566.4
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.63
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,80.81
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,86.52
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.56
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,106.2
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,329.3
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,357.7
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,229.7
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.41
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,56.5
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.3
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.38
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,102.0
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.1
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,34.0
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,103.07
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,113.8
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,124.85
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,420.9
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,470.2
110263,Aylesbury Rd,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.3
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.99
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,80.28
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,92.32
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,56.81
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,108.9
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,326.7
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,379.9
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,234.1
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.15
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,58.5
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.69
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.1
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,101.5
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,33.9
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,100.24
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,118.7
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,131.28
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.6
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,488.5
110263,Aylesbury Rd,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,540.5
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.61
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,77.2
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,84.92
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,58.66
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,91.4
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,314.8
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,350.6
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,242.2
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.6
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.91
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,49.4
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,49.1
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.54
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,103.1
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,33.8
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,102.91
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,111.97
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,133.02
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.7
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.5
110263,Aylesbury Rd,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,550.3
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.61
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.99
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,83.53
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,87.62
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,57.91
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,107.6
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,340.9
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,362.7
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,239.3
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.34
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,52.8
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,47.3
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.13
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.05
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,101.3
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.9
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,transformer,,Temperature,C,33.7
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,107.64
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,118.04
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,130.86
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.6
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,488.6
110263,Aylesbury Rd,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,541.8
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.46
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.5
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,87.43
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,89.77
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,59.15
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,111.8
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,357.7
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,372.6
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,245.2
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.31
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.51
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,53.7
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.6
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.27
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.25
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,102.6
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,transformer,,Temperature,C,33.6
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,114.33
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,122.09
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,140.24
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,468.3
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,506.9
110263,Aylesbury Rd,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,581.9
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.57
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.36
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,82.91
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,89.8
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,64.77
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,92.8
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,340.1
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,372.8
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,269.0
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.47
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,54.8
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.9
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.27
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.02
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.84
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,116.2
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.2
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,33.4
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,113.26
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,118.56
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,149.27
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.2
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.2
110263,Aylesbury Rd,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,620.4
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.69
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.4
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,82.76
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,87.7
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,71.59
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,77.1
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,338.6
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,363.6
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,296.1
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.28
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.83
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.8
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.7
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.29
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,131.1
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.9
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,transformer,,Temperature,C,33.2
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,113.01
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,117.64
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,159.61
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,173.2
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,461.9
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,487.4
110263,Aylesbury Rd,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,661.9
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.74
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,88.1
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,88.68
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,68.1
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,91.0
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,358.7
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,366.3
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,281.1
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.67
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.08
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,70.2
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.6
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.95
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,122.2
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.5
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,transformer,,Temperature,C,33.1
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
