Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,120.83
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,116.94
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,154.2
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,492.3
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,483.2
110263,Aylesbury Rd,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,637.2
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.14
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.77
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,90.04
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,92.83
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,62.4
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,112.7
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,366.8
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,383.2
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,256.8
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.18
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.38
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,60.6
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.7
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.71
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.55
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,95.7
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,32.9
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,122.66
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,119.61
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,132.33
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,499.7
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,494.0
110263,Aylesbury Rd,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,546.8
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.24
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,95.0
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,89.55
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,63.31
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,116.2
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,386.1
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,369.7
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,260.0
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.59
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.73
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.2
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.57
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.91
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,107.1
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.1
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,32.7
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,121.3
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,113.82
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,133.78
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,493.5
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,469.9
110263,Aylesbury Rd,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,551.4
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,99.89
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,81.99
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,60.46
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,125.8
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,404.7
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,337.4
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,247.8
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.15
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,64.3
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.2
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.79
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,97.2
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,32.6
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,119.46
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,108.36
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,136.3
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,484.5
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,446.0
110263,Aylesbury Rd,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,561.2
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,96.62
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,82.15
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,55.95
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,125.3
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,391.4
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,337.1
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,229.6
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.16
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,73.0
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.8
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,48.7
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.66
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,85.3
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,32.5
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,115.72
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,116.0
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,130.69
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,469.3
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,476.0
110263,Aylesbury Rd,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,538.2
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.39
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,98.96
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,82.17
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.58
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,133.3
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,401.9
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,337.6
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,219.2
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.28
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,61.6
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.76
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,51.9
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.37
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,93.9
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,32.3
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,117.83
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,115.52
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,123.84
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,478.6
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,474.4
110263,Aylesbury Rd,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,509.6
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.13
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,95.69
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,78.06
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.38
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,127.5
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,387.9
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,319.9
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,214.1
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.21
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.91
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,120.9
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,188.8
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,54.3
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.94
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,91.2
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,32.2
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,120.68
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,106.55
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,144.34
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,174.8
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,489.3
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
110263,Aylesbury Rd,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,592.1
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,89.89
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,72.1
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.25
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,114.3
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,363.1
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,295.5
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,225.3
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.06
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.75
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,81.8
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.8
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.42
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,61.3
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.51
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,88.6
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,32.1
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,115.35
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,104.87
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,136.71
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.1
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,429.5
110263,Aylesbury Rd,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,560.5
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.17
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,93.06
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,71.88
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.5
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,125.6
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,376.2
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,294.8
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,213.9
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.64
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.12
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,65.5
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,54.9
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.3
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,84.1
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,32.0
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,118.23
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,101.28
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,118.06
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,478.5
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.4
110263,Aylesbury Rd,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.6
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,88.19
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,73.36
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.47
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,115.2
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,357.1
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,301.0
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,214.1
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.39
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.67
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,73.7
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.8
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.8
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.04
