Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,64.4
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.54
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,89.0
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,31.9
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,115.66
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,104.42
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,126.65
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,468.4
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.3
110263,Aylesbury Rd,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,519.7
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.76
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.67
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,92.82
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,74.88
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.92
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,115.3
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,377.5
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,308.0
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,233.1
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.12
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,65.8
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.3
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,58.6
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.95
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,97.2
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,31.8
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,113.54
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,104.09
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,127.52
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,462.0
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.1
110263,Aylesbury Rd,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,526.0
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.77
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,92.94
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,72.12
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,54.37
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,118.0
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,376.7
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,296.3
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,222.3
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.25
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.54
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,48.3
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,53.7
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.92
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,90.7
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,31.7
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,115.29
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,101.43
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,112.87
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,467.3
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
110263,Aylesbury Rd,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.36
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,94.57
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,78.75
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.57
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,132.1
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,383.1
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,321.7
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,201.6
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.09
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.42
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,78.7
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.6
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,51.7
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.92
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,89.4
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,31.6
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,128.1
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,107.47
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,110.25
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,519.0
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.7
110263,Aylesbury Rd,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.9
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,91.79
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,79.49
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,50.19
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,130.8
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,370.5
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,324.8
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,203.7
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.08
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,61.0
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,50.1
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.75
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,94.2
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,31.5
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,122.01
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,109.33
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,109.24
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,492.6
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,446.5
110263,Aylesbury Rd,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.8
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,83.09
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,71.38
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.21
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,114.7
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,336.2
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,291.1
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,191.8
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.24
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,41.9
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.27
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,83.2
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,31.5
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,104.2
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,96.71
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,102.17
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.2
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
110263,Aylesbury Rd,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.6
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,80.48
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,72.53
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.31
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,99.8
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,324.0
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,295.0
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,208.4
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.51
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,50.2
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.99
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,103.2
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,31.4
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,94.26
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,97.02
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,117.82
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
110263,Aylesbury Rd,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,480.7
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,77.49
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,77.84
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.93
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,99.8
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,312.3
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,316.7
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,207.8
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.74
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,52.1
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,108.7
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,31.4
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,91.56
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,107.64
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,122.48
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.2
110263,Aylesbury Rd,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.6
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,85.4
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,73.97
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.3
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,111.6
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,345.7
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,301.0
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,203.9
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.1
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,49.1
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.16
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,109.1
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.1
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,31.3
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
