Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,102.79
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,99.58
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,116.97
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.2
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.3
110263,Aylesbury Rd,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,476.6
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.92
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,92.36
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,75.6
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.88
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,125.7
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,371.1
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,306.8
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,197.9
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.8
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,53.9
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.46
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,104.9
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,31.2
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,107.18
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,98.43
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,114.61
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.0
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.4
110263,Aylesbury Rd,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,88.74
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,73.18
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.72
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,126.6
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,357.2
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,296.4
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,184.8
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.36
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.08
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,54.2
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.1
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.09
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,79.3
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,31.2
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,110.88
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,96.16
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,99.95
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.4
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
110263,Aylesbury Rd,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.7
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,85.64
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,68.81
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.51
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,125.0
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,345.3
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,279.6
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,180.2
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.01
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.86
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,84.8
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,31.1
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,107.25
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,91.23
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,100.65
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,432.9
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
110263,Aylesbury Rd,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,86.17
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,68.93
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.33
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,120.1
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,347.4
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,280.8
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,192.5
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.48
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,41.1
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,54.5
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.04
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,89.1
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,31.1
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,100.22
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,92.95
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,111.14
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.6
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
110263,Aylesbury Rd,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.7
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,86.62
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,72.76
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.88
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,113.6
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,349.5
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,296.9
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,206.8
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.45
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,56.5
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.15
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,95.5
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,31.0
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,99.64
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,101.25
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,115.45
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.4
110263,Aylesbury Rd,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.8
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.95
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,84.2
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,76.85
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,56.37
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,100.3
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,339.1
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,312.2
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,229.0
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,60.4
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.4
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,102.7
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,30.9
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,97.62
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,103.36
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,120.38
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.7
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.9
110263,Aylesbury Rd,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,490.2
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,81.49
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,68.81
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.91
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,98.4
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,327.6
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,279.5
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,222.5
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.18
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,65.9
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.38
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,105.9
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,30.9
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,97.61
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,99.22
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,121.71
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.8
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.8
110263,Aylesbury Rd,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,495.3
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.06
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,84.63
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,66.69
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,51.95
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,110.6
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,340.2
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,271.5
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,210.4
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.78
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.33
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,57.4
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.74
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,104.5
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,30.8
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,99.76
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,92.43
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,117.96
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.7
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.3
110263,Aylesbury Rd,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.3
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.47
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,82.09
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,69.85
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.38
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,111.6
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,329.4
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,283.0
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,200.1
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.08
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,61.0
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.4
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.55
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
