Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,54.7
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.01
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,98.5
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,30.7
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,98.41
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,95.31
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,119.91
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
110263,Aylesbury Rd,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,487.5
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.55
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,90.65
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,63.99
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.83
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,122.3
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,363.4
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,259.6
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,213.3
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,60.6
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.3
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,96.6
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,30.6
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,106.01
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,91.44
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,111.87
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.6
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
110263,Aylesbury Rd,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.43
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,92.53
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,60.92
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.22
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,136.0
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,371.1
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,247.6
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,198.7
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.25
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,96.4
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,30.6
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,108.67
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,86.31
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,106.84
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,436.3
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
110263,Aylesbury Rd,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.4
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.82
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,92.96
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,67.65
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,54.97
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,123.8
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,372.4
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,274.7
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,222.0
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.7
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,67.1
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.51
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,102.9
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.1
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,30.5
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,106.48
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,96.67
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,116.86
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.1
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
110263,Aylesbury Rd,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.4
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.95
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.59
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,97.33
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,70.75
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,56.89
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,132.7
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,390.9
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,287.5
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,230.1
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.3
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,94.4
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.2
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.42
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,101.7
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.9
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,30.4
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,110.34
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,107.55
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,120.4
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,443.5
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.7
110263,Aylesbury Rd,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.7
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.67
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,89.5
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,70.72
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,57.5
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,114.0
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,359.5
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,287.9
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,232.8
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,50.8
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.66
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,105.1
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,30.3
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,102.77
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,92.77
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,124.38
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.4
110263,Aylesbury Rd,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,506.3
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,89.72
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,70.26
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.82
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,113.6
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,359.9
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,284.7
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,221.9
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.98
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,51.3
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.85
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,101.4
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,30.3
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,102.83
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,93.03
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,118.74
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.0
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
110263,Aylesbury Rd,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,483.0
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.43
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.08
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,88.0
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,71.04
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.39
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,120.3
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,355.4
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,289.4
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,204.5
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.59
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.22
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,93.9
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,30.2
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,103.44
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,89.81
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,112.32
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.9
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
110263,Aylesbury Rd,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.1
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.96
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,84.73
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,66.44
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.13
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,113.0
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,341.9
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,270.8
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,203.4
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.61
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,54.2
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.28
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,87.9
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,30.1
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
