Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,106.33
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,84.91
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,106.27
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
110263,Aylesbury Rd,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.42
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,93.1
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,64.93
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.62
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,126.5
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,376.6
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,266.0
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,214.2
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.13
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,98.3
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,30.1
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,85.92
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,117.14
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,453.4
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
110263,Aylesbury Rd,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,479.8
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.38
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,93.43
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,59.19
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.72
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,126.6
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,379.4
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,243.7
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,219.5
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,50.8
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.1
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,108.5
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.4
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,transformer,,Temperature,C,30.0
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,110.8
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,83.09
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,118.16
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,152.9
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,450.5
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
110263,Aylesbury Rd,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,485.8
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.67
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,89.56
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,64.08
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.0
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,114.6
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,364.8
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,264.4
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,229.2
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,51.8
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.82
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,110.4
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.2
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,transformer,,Temperature,C,30.0
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,104.28
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,89.03
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,123.01
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.0
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
110263,Aylesbury Rd,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,505.9
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,84.56
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,64.62
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.77
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,99.9
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,344.6
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,266.1
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,224.6
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,55.8
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.72
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,110.3
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.2
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,transformer,,Temperature,C,29.9
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,101.6
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,87.99
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,120.96
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.4
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
110263,Aylesbury Rd,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.2
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.44
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,85.13
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,65.11
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,54.8
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,106.7
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,346.7
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,268.1
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,225.2
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,66.9
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.13
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,104.3
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,transformer,,Temperature,C,29.8
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,104.59
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,92.08
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,119.56
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.1
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.3
110263,Aylesbury Rd,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.8
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,87.06
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,66.88
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.57
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,110.1
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,354.5
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,275.4
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,223.5
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.58
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,71.0
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.73
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,97.3
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,transformer,,Temperature,C,29.8
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,103.65
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,102.41
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,111.52
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.3
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,421.0
110263,Aylesbury Rd,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.6
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.27
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,83.49
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,68.06
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,54.57
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,99.7
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,340.6
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,280.3
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,224.4
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.24
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,104.8
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.9
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,transformer,,Temperature,C,29.7
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,101.71
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,101.71
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,116.4
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.8
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.1
110263,Aylesbury Rd,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,480.8
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,80.71
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,64.38
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.37
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,94.5
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,327.6
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,265.8
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,218.6
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.57
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,108.8
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.1
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,transformer,,Temperature,C,29.6
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,96.76
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,91.55
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,115.99
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
110263,Aylesbury Rd,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,476.9
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,82.11
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,68.99
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,51.77
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,100.0
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,333.7
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,283.4
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,211.9
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.39
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
