Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.21
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,104.0
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,transformer,,Temperature,C,29.5
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,97.87
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,99.19
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,114.77
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
110263,Aylesbury Rd,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.6
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,83.82
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,67.96
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.62
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,110.6
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,338.8
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,278.0
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,198.4
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.64
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.9
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,95.9
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,transformer,,Temperature,C,29.4
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,99.58
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,98.16
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,112.56
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.3
110263,Aylesbury Rd,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.0
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,85.35
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,71.21
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,59.41
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,89.9
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,342.3
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,288.5
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,240.2
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.63
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,50.6
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.62
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,122.3
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.5
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,transformer,,Temperature,C,29.3
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,99.9
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,94.71
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,132.69
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.0
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
110263,Aylesbury Rd,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,538.9
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.1
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.99
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,93.86
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,65.52
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.76
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,115.0
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,376.8
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,265.4
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,229.4
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.37
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,122.0
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.1
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,transformer,,Temperature,C,29.2
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,113.21
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,89.23
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,123.77
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,454.6
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
110263,Aylesbury Rd,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,502.6
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.4
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,93.79
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,67.1
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,60.52
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,111.4
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,376.9
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,272.7
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,244.8
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.51
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,58.5
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.51
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,127.7
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.9
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,transformer,,Temperature,C,29.0
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,106.88
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,105.56
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,132.33
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.7
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.3
110263,Aylesbury Rd,2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,538.1
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.95
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,95.76
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,73.59
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.47
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,125.0
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,386.6
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,300.2
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,225.6
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.61
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,55.0
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.5
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,129.5
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.2
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,transformer,,Temperature,C,28.9
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,108.94
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,97.73
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,133.97
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.3
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
110263,Aylesbury Rd,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,546.8
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.57
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,102.18
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,69.99
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,54.74
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,140.1
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,415.8
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,286.3
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,223.2
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.6
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.3
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.09
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,119.7
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.8
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,transformer,,Temperature,C,28.8
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,115.14
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,93.42
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,124.03
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,468.6
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
110263,Aylesbury Rd,2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,508.2
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,82.7
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,69.64
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.06
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,105.1
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,336.1
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,286.7
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,213.9
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.76
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,124.8
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.6
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,transformer,,Temperature,C,28.7
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,95.42
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,90.54
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,122.92
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.8
110263,Aylesbury Rd,2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.3
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.09
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,81.43
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,69.14
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.24
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,98.8
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,330.9
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,283.7
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,225.8
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,44.2
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.22
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,115.8
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,transformer,,Temperature,C,28.6
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,96.27
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,89.46
