Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,122.54
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.5
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
110263,Aylesbury Rd,2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,503.5
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,84.12
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,72.02
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.5
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,107.1
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,342.0
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,295.3
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,223.0
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.86
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,103.5
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,transformer,,Temperature,C,28.5
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,97.93
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,93.74
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,112.98
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.2
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.1
110263,Aylesbury Rd,2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,465.5
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.23
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.99
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,82.7
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,73.06
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.55
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,102.8
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,336.5
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,301.2
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,227.5
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.81
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.91
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,96.4
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,transformer,,Temperature,C,28.4
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,97.75
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,105.3
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,116.32
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.3
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,433.7
110263,Aylesbury Rd,2024-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,479.7
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,75.85
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,65.54
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.78
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,82.3
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,308.1
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,269.1
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,228.7
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.03
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.84
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,110.9
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.2
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,transformer,,Temperature,C,28.4
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.1
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,94.41
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,123.79
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.7
110263,Aylesbury Rd,2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.0
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.09
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,76.33
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,58.83
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,50.43
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,93.0
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,310.4
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,241.3
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,206.1
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.11
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,101.8
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.1
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,transformer,,Temperature,C,28.3
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,81.44
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,109.0
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
110263,Aylesbury Rd,2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.3
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,84.3
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,60.3
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.94
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,104.2
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,342.6
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,246.7
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,216.0
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.76
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.13
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,105.8
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.6
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,transformer,,Temperature,C,28.2
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,98.12
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,82.75
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,121.2
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
110263,Aylesbury Rd,2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.4
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,76.36
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,64.24
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.19
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,79.1
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,310.5
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,264.2
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,229.9
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.3
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.88
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,104.1
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.1
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,transformer,,Temperature,C,28.1
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,93.95
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,94.07
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,124.12
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
110263,Aylesbury Rd,2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,510.7
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.37
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,78.38
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,63.49
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,57.87
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,85.1
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,318.6
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,261.8
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,237.2
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.72
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.35
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,107.2
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,transformer,,Temperature,C,28.0
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,92.71
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,99.33
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,122.6
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.2
110263,Aylesbury Rd,2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,505.9
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,74.44
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,65.63
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.26
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,86.7
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,301.5
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,268.6
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,214.6
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.8
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,56.4
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.74
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,114.6
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.2
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,transformer,,Temperature,C,28.0
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,90.05
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,87.46
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,123.39
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
110263,Aylesbury Rd,2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,508.3
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,67.71
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,62.3
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.48
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,68.3
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,274.6
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,255.3
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,218.5
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.14
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,48.1
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
