Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.6
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,126.8
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.4
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,transformer,,Temperature,C,27.9
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,80.57
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,82.26
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,125.97
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,165.3
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
110263,Aylesbury Rd,2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,517.2
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,64.01
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,60.08
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.58
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,67.7
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,260.2
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,247.3
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,203.2
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.43
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,95.0
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,transformer,,Temperature,C,27.9
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,78.12
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,84.23
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,103.28
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
110263,Aylesbury Rd,2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.6
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,58.02
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,49.81
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.8
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,63.8
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,237.3
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,207.1
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,185.7
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.91
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,52.4
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,80.8
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,transformer,,Temperature,C,27.9
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,81.43
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,71.74
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,94.03
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
110263,Aylesbury Rd,2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,58.74
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.19
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.15
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,66.8
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,240.1
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,183.9
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,177.5
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.44
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,57.2
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.45
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,81.1
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,transformer,,Temperature,C,27.9
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,73.5
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,66.31
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,101.53
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
110263,Aylesbury Rd,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.1
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,58.88
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.89
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.07
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,63.2
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,239.2
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,177.1
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,184.8
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.77
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,88.2
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,transformer,,Temperature,C,27.9
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,75.53
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,67.15
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,94.77
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
110263,Aylesbury Rd,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,56.86
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.02
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.21
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,61.3
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,232.5
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,193.7
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,184.4
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.2
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,88.4
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,transformer,,Temperature,C,28.0
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.56
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,66.75
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,101.0
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
110263,Aylesbury Rd,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.6
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,58.47
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.25
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.8
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,64.6
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,237.8
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,193.7
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,170.1
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,44.9
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.68
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,82.7
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,transformer,,Temperature,C,28.0
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,71.73
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,61.09
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,92.92
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
110263,Aylesbury Rd,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.76
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.16
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.47
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.95
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,58.8
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,208.5
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,211.3
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,163.9
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.57
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,71.8
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,transformer,,Temperature,C,28.0
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,65.94
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,66.19
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,88.29
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
110263,Aylesbury Rd,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,50.85
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.92
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.41
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,48.6
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,206.7
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,201.1
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,177.4
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.39
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,77.5
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,transformer,,Temperature,C,28.0
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,64.8
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,63.2
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,89.99
110263,Aylesbury Rd,2024-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
