Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.5
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,66.1
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,transformer,,Temperature,C,28.7
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,54.37
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.97
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,78.08
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
110263,Aylesbury Rd,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.93
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.65
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.93
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,57.8
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,190.3
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,155.7
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,131.6
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,66.2
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,transformer,,Temperature,C,28.8
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,56.84
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.58
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,73.78
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
110263,Aylesbury Rd,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.39
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.62
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.31
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,56.3
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,184.6
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,167.4
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.2
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.62
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,62.7
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,transformer,,Temperature,C,28.9
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.65
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,54.95
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,53.34
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,68.8
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
110263,Aylesbury Rd,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.35
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.26
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.72
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.63
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,63.7
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,191.4
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,187.8
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.7
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,59.7
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,transformer,,Temperature,C,29.0
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.37
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,56.49
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,58.42
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,67.12
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
110263,Aylesbury Rd,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.69
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.54
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.46
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,58.7
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,189.6
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,170.6
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,133.3
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.31
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,67.8
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,transformer,,Temperature,C,29.1
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.18
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,54.28
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,71.4
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
110263,Aylesbury Rd,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.49
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.71
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.74
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,55.2
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,188.4
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,164.1
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.3
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.2
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,74.4
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,transformer,,Temperature,C,29.2
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.58
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.05
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,77.85
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
110263,Aylesbury Rd,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,50.87
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.49
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.6
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,66.2
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,202.1
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,166.9
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.2
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.21
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,64.3
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,transformer,,Temperature,C,29.4
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,59.11
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,53.88
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,73.79
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
110263,Aylesbury Rd,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.49
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,49.74
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.86
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.26
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,68.6
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,197.5
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,180.8
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.2
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,52.9
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,transformer,,Temperature,C,29.5
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.79
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,56.74
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,67.35
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
110263,Aylesbury Rd,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.41
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.03
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.63
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,59.6
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,185.2
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,161.3
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,126.3
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,57.4
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,transformer,,Temperature,C,29.6
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,54.81
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.15
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,70.48
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
110263,Aylesbury Rd,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
