Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.88
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.15
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.96
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,63.6
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,194.8
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,171.6
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,61.1
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,transformer,,Temperature,C,29.7
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,57.7
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,54.25
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,71.52
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
110263,Aylesbury Rd,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.46
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,50.55
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.08
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,65.7
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,185.1
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,203.7
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.9
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,56.2
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,transformer,,Temperature,C,29.8
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.71
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,62.73
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,69.71
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
110263,Aylesbury Rd,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.6
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.42
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.58
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.66
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,71.9
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,201.2
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,195.7
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.5
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,transformer,,Temperature,C,29.9
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,58.57
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,60.77
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,67.5
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
110263,Aylesbury Rd,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,48.34
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,50.13
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.91
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,67.8
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,192.8
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,201.9
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.4
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,58.9
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,transformer,,Temperature,C,30.1
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,56.78
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,61.97
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,70.35
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
110263,Aylesbury Rd,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.89
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.91
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,50.86
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.61
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,59.5
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,187.9
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,205.0
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.6
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.95
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.48
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,transformer,,Temperature,C,30.2
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.88
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,62.71
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
110263,Aylesbury Rd,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.29
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.71
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.61
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.97
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,66.8
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,194.8
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,207.9
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.1
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.64
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,transformer,,Temperature,C,30.3
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.57
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,63.87
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,71.34
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
110263,Aylesbury Rd,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.32
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,49.79
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,54.05
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,68.6
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,199.2
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,217.5
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,133.1
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.7
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,65.8
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,transformer,,Temperature,C,30.4
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,57.94
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,66.16
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,77.83
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
110263,Aylesbury Rd,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.62
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,50.7
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,54.35
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.83
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,72.4
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,203.1
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,219.4
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.6
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,65.2
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,transformer,,Temperature,C,30.6
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,60.12
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,66.61
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,78.33
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
110263,Aylesbury Rd,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.01
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,49.19
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,58.61
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.96
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,69.7
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,197.5
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,236.6
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.4
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.21
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,55.4
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
