Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,66.5
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,transformer,,Temperature,C,30.7
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.26
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,70.62
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,83.87
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
110263,Aylesbury Rd,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.87
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.14
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,56.17
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.3
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,64.2
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,189.1
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,226.8
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,139.8
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.07
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,58.1
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.61
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,69.4
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,transformer,,Temperature,C,30.8
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.5
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,68.02
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,85.45
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
110263,Aylesbury Rd,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.1
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,52.42
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,59.71
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.7
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,80.2
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,210.8
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,241.4
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.7
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.37
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,58.1
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,58.8
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,transformer,,Temperature,C,30.9
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,59.9
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,71.66
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,80.89
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
110263,Aylesbury Rd,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.66
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.0
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,67.95
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.15
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,84.4
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,192.8
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,274.5
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.7
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.32
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.79
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,54.9
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,transformer,,Temperature,C,31.0
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,56.62
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,79.89
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,80.44
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
110263,Aylesbury Rd,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.09
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.06
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,62.89
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.68
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,79.5
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,189.4
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,254.8
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,135.4
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.57
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.66
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,55.3
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,transformer,,Temperature,C,31.1
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.68
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,77.19
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,79.11
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
110263,Aylesbury Rd,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.3
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.99
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,60.71
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.47
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,77.5
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,197.1
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,245.8
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,138.0
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.26
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,55.7
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.04
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,58.2
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,transformer,,Temperature,C,31.3
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.88
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,74.05
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,80.91
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
110263,Aylesbury Rd,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.0
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,57.32
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,60.45
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.5
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,87.2
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,231.1
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,245.4
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.53
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,59.5
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,59.4
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,transformer,,Temperature,C,31.4
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,68.06
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,73.11
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,81.35
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
110263,Aylesbury Rd,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.37
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.76
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,61.23
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.35
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,75.5
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,201.0
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,248.9
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.45
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,58.7
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.81
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,58.1
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,transformer,,Temperature,C,31.5
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.64
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,73.96
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,81.42
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
110263,Aylesbury Rd,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.82
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,49.82
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,66.16
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.53
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,77.4
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,201.3
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,269.1
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.8
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.64
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,60.4
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.07
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.72
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,transformer,,Temperature,C,31.6
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,58.35
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,79.6
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,86.46
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
110263,Aylesbury Rd,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.2
