Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,52.91
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,66.05
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.07
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,78.4
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,213.9
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,269.2
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,156.9
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.51
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,61.1
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.7
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.96
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,59.9
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,transformer,,Temperature,C,31.7
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,60.93
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,79.81
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,86.88
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
110263,Aylesbury Rd,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.3
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.96
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,67.49
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.76
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,74.8
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,197.9
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,273.7
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,155.5
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.95
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,62.4
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.84
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,61.6
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,transformer,,Temperature,C,31.9
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,57.32
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,81.01
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
110263,Aylesbury Rd,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.4
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,53.35
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,67.7
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.56
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,88.0
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,214.9
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,274.5
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,146.0
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.75
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,65.2
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.59
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.8
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,64.1
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,transformer,,Temperature,C,32.0
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,62.15
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,82.7
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,87.15
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
110263,Aylesbury Rd,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.4
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,49.22
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,70.67
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.28
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,87.6
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,199.0
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,287.5
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,142.3
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.99
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,60.6
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.99
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,transformer,,Temperature,C,32.1
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,57.13
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,86.64
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,83.7
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
110263,Aylesbury Rd,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.97
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,50.02
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,58.3
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.01
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,72.0
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,201.3
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,237.7
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.3
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.9
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.11
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,68.3
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,transformer,,Temperature,C,32.2
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.28
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,73.07
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,78.79
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
110263,Aylesbury Rd,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.29
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.51
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,52.71
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.28
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,76.3
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,201.1
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,211.9
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.1
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,56.1
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,34.9
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,59.29
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,65.73
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,67.98
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
110263,Aylesbury Rd,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.31
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.2
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.83
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.56
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,66.7
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,192.3
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,216.4
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.8
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,59.7
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,35.1
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,61.32
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,67.4
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,74.04
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
110263,Aylesbury Rd,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.31
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,54.99
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.81
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,68.4
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,212.5
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,221.5
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,147.3
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,71.2
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,35.2
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,62.57
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,67.87
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,81.29
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
110263,Aylesbury Rd,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,53.5
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.42
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.39
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,74.2
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,213.8
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,211.5
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.8
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,61.5
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
