Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,35.3
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,63.69
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,66.05
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,73.63
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
110263,Aylesbury Rd,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.37
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,60.78
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,57.5
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.81
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,80.1
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,243.8
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,233.8
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,160.0
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.8
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,69.5
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,35.4
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,72.46
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,73.46
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,82.99
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
110263,Aylesbury Rd,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,64.89
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,55.34
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.84
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,96.7
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,260.0
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,224.5
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,143.9
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.31
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,67.1
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,35.5
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,75.97
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,80.7
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,79.98
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
110263,Aylesbury Rd,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,58.89
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,52.03
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.14
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,85.0
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,235.7
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,210.5
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,141.2
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.96
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.12
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.94
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,63.1
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,35.7
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,70.21
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,79.98
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,78.95
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
110263,Aylesbury Rd,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.46
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,53.93
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,56.47
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.01
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,77.1
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,216.6
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,228.7
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.1
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,64.7
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,35.8
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,67.07
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,75.57
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,80.11
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
110263,Aylesbury Rd,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.81
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,55.92
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,62.89
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.14
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,78.8
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,223.5
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,253.8
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.6
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.99
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,39.1
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.24
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,73.9
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,35.9
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,69.71
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,83.58
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,86.87
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
110263,Aylesbury Rd,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.47
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,57.06
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,62.17
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.56
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,75.5
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,228.8
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,251.8
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,163.6
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.3
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,58.6
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,44.6
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.39
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,74.2
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,36.0
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,69.45
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,85.83
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,94.62
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
110263,Aylesbury Rd,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.26
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,67.93
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,61.95
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.62
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,92.0
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,270.9
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,250.0
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,171.3
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.5
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,60.0
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.65
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,75.8
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,36.1
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,86.71
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,85.13
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,96.41
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
110263,Aylesbury Rd,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.34
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,62.61
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,62.26
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.77
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,82.6
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,250.0
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,250.4
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,167.0
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.39
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,69.5
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,46.6
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.55
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,77.0
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,36.1
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,83.58
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,105.76
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
110263,Aylesbury Rd,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.8
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,58.66
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,64.65
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.31
