Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,73.8
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,233.9
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,260.3
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,174.0
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.01
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,55.7
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.08
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,78.6
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,36.2
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,73.22
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,85.77
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,100.8
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
110263,Aylesbury Rd,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.4
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,62.88
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,59.61
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.12
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,65.7
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,251.7
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,241.4
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,197.7
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.75
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,66.9
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.57
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,90.5
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,36.3
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,79.82
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,80.52
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,115.88
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
110263,Aylesbury Rd,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.7
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,64.68
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,63.69
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.22
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,85.0
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,257.8
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,257.6
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,177.2
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.27
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,61.7
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.65
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,83.4
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,36.4
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,85.8
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,83.33
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,109.1
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
110263,Aylesbury Rd,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.9
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.69
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.16
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,60.42
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,73.25
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.53
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,96.0
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,242.6
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,298.0
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,172.6
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,53.3
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.8
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.47
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.49
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,77.2
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,36.4
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,82.1
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,94.36
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,104.15
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
110263,Aylesbury Rd,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.9
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.07
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.97
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,57.32
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,71.35
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.2
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,83.3
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,232.2
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,292.4
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,184.7
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.72
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,56.5
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,46.3
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.56
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.24
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,73.0
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,36.5
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,74.31
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,95.72
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,106.6
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
110263,Aylesbury Rd,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.1
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.12
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.09
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,66.98
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,91.46
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.26
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,123.4
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,266.9
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,369.6
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,182.9
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.6
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,64.6
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.0
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,47.3
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.6
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,36.5
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,86.44
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,117.1
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,107.11
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.4
110263,Aylesbury Rd,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.3
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.67
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.18
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,58.74
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,89.76
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.75
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,109.2
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,234.9
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,364.8
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,189.8
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.44
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,76.6
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,128.5
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,51.9
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.56
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.14
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,80.6
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,36.5
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.88
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,115.88
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,119.32
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,469.8
110263,Aylesbury Rd,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.8
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.71
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.62
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,59.95
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,84.33
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.51
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,95.9
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,240.5
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,342.0
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,192.7
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.89
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,53.0
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.9
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.15
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.71
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,84.7
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,36.5
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.67
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,113.93
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,114.12
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.0
110263,Aylesbury Rd,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.3
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.97
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.39
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,68.96
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,80.46
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.47
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,99.0
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,276.0
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,326.7
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,200.3
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.21
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.8
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.6
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.7
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,84.0
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
