Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,36.5
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,89.73
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,112.07
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,110.8
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.7
110263,Aylesbury Rd,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.7
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.11
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.53
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,69.89
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,83.95
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,49.71
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,104.3
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,279.1
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,340.4
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,200.8
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.37
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.41
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.3
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.85
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.25
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,78.4
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,36.6
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,92.98
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,113.65
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,110.62
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,461.3
110263,Aylesbury Rd,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.9
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.93
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.94
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,65.39
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,77.36
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,55.47
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,73.2
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,261.0
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,313.0
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,222.7
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,61.3
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.5
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.93
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,95.2
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,36.6
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,87.55
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,102.92
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,128.8
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.3
110263,Aylesbury Rd,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.3
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.77
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.1
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,63.93
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,85.87
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,58.53
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,79.3
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,256.9
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,348.4
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,236.3
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.67
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.99
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.99
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,88.8
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,36.6
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.24
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,114.08
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,131.4
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,462.5
110263,Aylesbury Rd,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,531.0
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.67
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.02
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,75.67
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,85.99
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,57.42
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,94.4
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,303.9
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,349.9
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,231.9
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.8
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,51.4
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.06
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,86.6
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,36.5
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,96.16
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,111.42
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,120.35
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,453.4
110263,Aylesbury Rd,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,488.2
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.35
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,77.32
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,82.01
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,61.25
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,87.8
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,313.5
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,335.4
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,248.5
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.22
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.61
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.11
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.44
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,93.2
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,36.5
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,99.08
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,118.12
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,129.54
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.5
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,482.4
110263,Aylesbury Rd,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,527.9
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.75
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,82.58
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,82.32
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,65.5
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,83.6
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,333.0
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,337.9
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,265.6
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.58
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,57.9
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.1
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,106.2
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,36.4
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,101.63
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,113.04
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,137.86
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.9
110263,Aylesbury Rd,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,562.2
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.99
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,80.24
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,85.14
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,60.32
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,97.5
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,325.8
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,351.0
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,246.2
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.52
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.08
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,64.2
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.9
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.37
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.81
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,110.1
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,36.3
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,102.44
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,112.3
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,136.67
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,462.2
110263,Aylesbury Rd,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,560.3
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.9
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,83.53
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,87.79
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,62.34
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,102.1
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,337.5
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,359.0
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,252.8
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.56
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.68
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,76.6
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.9
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.57
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.81
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,102.6
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,36.2
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,109.21
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,115.22
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,137.23
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,441.2
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,470.6
110263,Aylesbury Rd,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,559.5
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.29
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.03
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,80.73
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,88.43
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,61.09
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,95.2
