Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,325.2
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,360.7
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,247.6
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.08
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.45
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,81.8
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.7
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.5
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.05
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,102.9
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.9
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,36.1
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,110.92
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,116.79
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,138.59
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.7
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,476.3
110263,Aylesbury Rd,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,563.9
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.88
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,93.21
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,99.14
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,59.51
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,126.9
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,374.5
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,403.8
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,240.3
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.21
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.75
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,70.6
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.4
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,41.3
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.83
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,94.0
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,36.0
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,117.33
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,128.1
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,132.62
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.7
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,523.1
110263,Aylesbury Rd,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,539.3
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.09
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,90.56
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,95.4
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,66.66
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,105.6
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,363.8
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,387.1
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,268.9
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.12
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.15
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.35
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,65.6
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.4
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.34
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.33
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,103.0
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,35.9
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,115.2
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,124.49
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,141.16
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.4
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,505.1
110263,Aylesbury Rd,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,571.9
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.94
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.47
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,77.45
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,94.87
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,68.56
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,77.4
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,310.1
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,384.4
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,276.8
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.12
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.16
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.13
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,114.2
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.3
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,35.7
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,99.11
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,123.61
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,139.0
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.9
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,501.3
110263,Aylesbury Rd,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,562.3
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.7
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.66
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,79.86
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,86.54
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,69.24
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,71.0
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,320.1
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,351.7
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,279.8
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.19
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.12
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.47
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.85
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,108.5
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.7
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,35.6
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,102.2
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,117.47
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,136.93
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.6
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.4
110263,Aylesbury Rd,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,555.8
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.36
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.61
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,84.34
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,96.08
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,69.74
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,84.0
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,338.6
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,391.4
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,282.6
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.62
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.6
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.68
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,115.0
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.6
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,35.4
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,109.27
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,122.92
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,143.33
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.1
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,500.5
110263,Aylesbury Rd,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,582.3
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.71
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,90.23
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,107.47
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,67.2
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,111.1
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,363.7
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,439.1
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,274.1
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.95
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.66
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,49.5
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.8
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.8
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.98
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,103.0
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,35.2
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,113.82
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,137.82
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,142.17
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,458.9
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,563.2
110263,Aylesbury Rd,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,580.3
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.58
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.21
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,97.63
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,102.06
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,65.55
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,123.8
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,395.4
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,417.4
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,267.0
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.57
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.47
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.33
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,111.6
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,35.0
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,122.01
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,127.03
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,139.39
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,494.5
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,519.9
110263,Aylesbury Rd,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,570.3
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.93
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,99.56
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,93.04
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,60.29
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,128.8
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,401.2
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,378.5
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,244.7
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.25
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.59
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,72.6
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.6
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.13
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,108.8
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
