Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,34.9
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,127.85
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,113.63
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,141.46
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,515.0
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.7
110263,Aylesbury Rd,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,577.0
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.27
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.69
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,95.49
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,93.57
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,59.5
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,122.5
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,384.5
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,381.2
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,241.9
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.99
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.88
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,76.7
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,140.5
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.67
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.37
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,109.2
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.1
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,34.7
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,119.95
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,117.61
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,146.28
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,483.4
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,479.1
110263,Aylesbury Rd,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,596.8
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,93.81
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,81.02
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,57.15
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,118.4
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,377.3
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,329.7
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,231.7
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.36
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.58
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,65.7
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.8
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.42
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,108.0
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.9
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,34.5
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,122.75
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,107.87
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,134.17
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,493.8
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.7
110263,Aylesbury Rd,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,547.3
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.74
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,89.97
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,85.4
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.91
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,117.4
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,361.8
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,348.6
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,230.9
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.81
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.44
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,68.8
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,106.3
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.8
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,119.89
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,112.69
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,130.57
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.1
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,459.6
110263,Aylesbury Rd,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,531.7
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.61
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.45
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,96.23
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,82.71
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.87
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,124.7
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,386.7
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,336.0
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,226.1
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.45
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,52.2
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,43.4
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.58
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,104.7
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.1
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,116.98
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,110.06
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,125.55
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,469.8
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.1
110263,Aylesbury Rd,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,510.4
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.48
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,86.3
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,78.54
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.21
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,111.3
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,345.7
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,318.5
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,214.8
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.63
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.06
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,62.4
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,51.8
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.73
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,101.3
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,34.2
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,105.58
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,109.65
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,131.67
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.6
110263,Aylesbury Rd,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,534.2
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,83.01
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,73.81
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.83
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,112.5
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,332.1
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,299.1
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,197.3
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.04
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,66.3
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.1
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,48.5
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.79
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,97.7
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,34.1
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,102.8
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,103.37
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,125.01
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.7
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.7
110263,Aylesbury Rd,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,506.6
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,83.72
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,78.81
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.54
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,104.5
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,335.1
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,320.4
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,220.7
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.58
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.47
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,51.7
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.47
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.96
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,122.6
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.4
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,34.0
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,104.18
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,115.55
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,136.98
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.1
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,468.5
110263,Aylesbury Rd,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,554.8
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.27
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,87.55
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,73.18
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.29
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,103.9
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,349.8
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,296.4
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,226.7
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.05
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,48.6
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.36
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,123.5
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.3
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,33.9
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,106.73
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,101.13
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,132.16
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.2
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.2
110263,Aylesbury Rd,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,534.5
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,84.14
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,65.5
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.29
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,103.1
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,337.6
