Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,266.3
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,215.1
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.54
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.21
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,51.6
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.31
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,113.5
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,33.8
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,106.35
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,96.35
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,127.04
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.0
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.4
110263,Aylesbury Rd,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,516.2
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,84.01
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,68.4
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.24
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,109.2
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,337.5
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,278.4
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,203.2
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.23
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.35
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,95.8
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,33.8
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,104.16
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,99.11
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,110.09
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.7
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.8
110263,Aylesbury Rd,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.6
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.98
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,79.71
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,69.63
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.12
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,96.0
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,321.8
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,283.9
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,207.4
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.8
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.71
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,44.7
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.51
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,94.1
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,33.7
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,98.35
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,97.01
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,113.64
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.8
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.4
110263,Aylesbury Rd,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,463.8
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,82.15
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,65.79
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.65
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,97.4
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,332.2
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,270.6
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,214.4
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.04
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,100.3
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.4
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,33.6
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,98.84
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,94.4
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,117.33
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
110263,Aylesbury Rd,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,481.3
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.08
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,89.63
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,67.71
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.62
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,111.2
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,360.6
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,275.4
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,213.2
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.43
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.19
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,53.7
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.11
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,96.4
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,33.6
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,116.28
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,96.18
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,116.66
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.6
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
110263,Aylesbury Rd,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.9
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,87.12
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,66.6
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.57
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,106.0
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,348.4
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,270.0
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,211.7
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.84
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,50.9
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.6
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,98.6
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,33.5
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,110.14
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,89.38
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,116.16
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.2
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
110263,Aylesbury Rd,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.8
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,82.08
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,69.85
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,52.31
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,97.8
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,329.3
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,282.6
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,211.3
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.52
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.88
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,101.9
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,33.5
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,100.26
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,91.27
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,115.76
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
110263,Aylesbury Rd,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,469.7
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,71.65
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,75.33
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.11
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,87.3
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,287.3
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,304.9
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,202.3
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.24
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,88.4
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,33.5
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,88.22
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,99.26
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,108.47
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.6
110263,Aylesbury Rd,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.4
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,75.68
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,71.33
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.41
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,84.8
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,303.9
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,288.7
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,211.7
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.03
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,98.6
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
