Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,33.5
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,90.21
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,94.1
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,114.11
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.1
110263,Aylesbury Rd,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,463.8
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.45
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,79.97
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,68.65
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.31
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,100.2
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,320.9
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,278.1
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,190.7
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.88
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,88.5
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,33.4
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,95.87
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,90.2
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,101.67
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
110263,Aylesbury Rd,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,73.83
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,65.29
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.87
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,83.7
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,297.1
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,266.0
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,197.6
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.38
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,105.1
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,33.4
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,92.17
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,85.3
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,112.38
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
110263,Aylesbury Rd,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.4
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,79.43
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,63.56
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.63
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,88.0
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,320.2
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,259.2
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,208.8
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.85
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,127.9
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.6
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,33.4
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,100.09
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,79.62
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,125.05
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,170.1
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.8
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
110263,Aylesbury Rd,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,508.2
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,75.16
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,64.75
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.64
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,79.4
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,303.1
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,263.1
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,217.0
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.58
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,54.3
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.04
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,108.3
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.8
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,33.3
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,95.6
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,83.46
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,125.89
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.2
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
110263,Aylesbury Rd,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,511.8
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,72.43
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,67.57
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.09
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,76.5
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,291.4
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,274.9
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,215.0
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.22
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.46
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,102.6
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,33.3
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,90.83
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,85.91
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,118.54
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
110263,Aylesbury Rd,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,482.9
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,82.2
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,69.77
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.68
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,103.4
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,331.9
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,284.1
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,205.5
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.17
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,93.9
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,33.2
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,97.18
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,92.91
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,108.64
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.8
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
110263,Aylesbury Rd,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.1
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.12
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,87.08
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,69.25
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.87
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,104.7
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,351.3
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,281.3
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,218.4
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.7
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,102.8
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,33.2
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,102.13
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,93.57
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,118.24
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.2
110263,Aylesbury Rd,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,481.7
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,85.52
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,78.08
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,55.37
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,105.8
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,344.8
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,317.8
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,224.8
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.59
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,112.0
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.3
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,33.1
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,100.01
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,99.5
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,122.08
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.8
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.8
110263,Aylesbury Rd,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.9
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.97
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,84.36
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,71.82
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.08
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,113.5
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,340.6
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,292.6
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,203.1
