Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.23
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,98.5
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,33.0
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,103.03
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,90.85
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,116.37
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.4
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
110263,Aylesbury Rd,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.7
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.58
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,85.62
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,72.76
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.5
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,111.5
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,345.1
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,297.4
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,221.3
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.06
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,108.6
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,33.0
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,106.74
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,93.44
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,117.18
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.9
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
110263,Aylesbury Rd,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.6
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,80.86
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,70.33
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.03
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,103.2
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,327.5
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,286.6
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,211.2
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.18
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,107.4
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.6
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,32.9
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,107.51
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,92.72
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,112.36
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.1
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
110263,Aylesbury Rd,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.9
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,86.82
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,65.38
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,56.81
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,103.9
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,350.9
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,267.7
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,230.5
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.55
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,111.2
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.9
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,32.9
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,108.29
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,90.58
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,117.3
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.1
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
110263,Aylesbury Rd,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,479.3
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,81.56
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,65.83
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.47
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,98.9
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,329.6
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,269.1
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,213.6
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.05
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,107.4
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,32.8
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,97.46
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,84.85
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,114.08
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
110263,Aylesbury Rd,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.4
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,84.7
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,65.23
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.59
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,103.2
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,341.9
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,266.2
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,218.7
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.74
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,108.9
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.7
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,32.7
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,102.88
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,92.64
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,116.16
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.8
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.4
110263,Aylesbury Rd,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.8
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,86.96
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,65.86
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,57.89
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,100.8
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,352.1
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,269.3
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,235.5
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.31
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,49.6
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.86
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,112.2
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.9
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,32.6
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,109.68
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,100.2
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,121.5
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.3
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.2
110263,Aylesbury Rd,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.3
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.5
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,98.88
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,64.34
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,52.82
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,135.7
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,400.1
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,263.1
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,215.1
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.86
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.45
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.61
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,107.8
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,32.6
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,120.25
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,87.95
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,121.25
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,163.5
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,486.2
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
110263,Aylesbury Rd,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,495.0
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.33
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,86.67
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,61.94
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.66
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,112.3
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,350.9
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,252.6
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,214.1
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.67
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,56.1
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.1
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.63
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,113.1
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
