Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,32.5
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,105.7
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,81.32
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,123.49
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.3
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
110263,Aylesbury Rd,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.3
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,80.78
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,61.22
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.4
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,99.3
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,325.3
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,249.4
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,208.2
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.82
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,47.4
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.08
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,110.3
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,32.5
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,98.7
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,89.52
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,124.47
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.2
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
110263,Aylesbury Rd,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,506.4
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,80.7
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,58.39
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.54
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,93.8
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,324.4
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,238.8
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,216.7
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.41
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.48
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,108.9
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.4
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,32.4
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,94.75
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.62
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,123.68
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
110263,Aylesbury Rd,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,502.7
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.55
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,76.9
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,64.76
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.29
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,92.2
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,309.9
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,263.4
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,207.9
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.29
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.68
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,112.6
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,32.4
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,84.82
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,115.34
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
110263,Aylesbury Rd,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.7
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,83.47
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,58.34
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.71
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,100.3
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,335.9
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,237.8
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,218.4
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.81
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.65
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,120.0
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,32.3
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,98.17
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,79.54
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,122.03
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,157.4
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
110263,Aylesbury Rd,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.4
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,86.83
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,66.4
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.0
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,111.6
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,349.1
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,270.5
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,202.8
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.4
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,114.2
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.2
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,32.3
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,99.61
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,91.25
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,113.14
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.0
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
110263,Aylesbury Rd,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.4
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,83.81
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,66.43
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.4
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,102.9
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,336.8
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,270.7
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,208.3
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.72
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,119.0
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,32.2
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,96.6
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,86.15
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,117.01
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.6
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
110263,Aylesbury Rd,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,476.2
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,86.04
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,60.2
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.41
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,108.6
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,348.5
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,246.6
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,209.7
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.31
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,126.3
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,32.1
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,99.2
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,81.22
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,121.17
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
110263,Aylesbury Rd,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.5
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,86.4
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,60.59
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,51.68
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,106.0
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,350.1
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,248.2
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,211.2
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.44
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,122.6
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,32.1
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,99.33
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.09
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,120.82
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
110263,Aylesbury Rd,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,495.3
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.02
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,92.8
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,62.88
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,50.51
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,124.3
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,376.1
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,257.3
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,206.1
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
