Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.99
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,59.1
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.17
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,108.8
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.3
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,32.0
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,108.16
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,81.08
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,120.07
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.0
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
110263,Aylesbury Rd,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,492.2
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.93
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,88.63
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,59.18
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.62
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,120.6
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,360.2
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,243.4
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,195.2
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,47.3
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,107.8
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,31.9
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,105.05
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,78.22
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,115.75
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.9
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
110263,Aylesbury Rd,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.5
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,86.61
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,67.44
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.76
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,95.5
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,350.6
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,276.0
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,231.6
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.67
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,120.3
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.4
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,31.8
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,101.82
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,87.69
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,129.13
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.4
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
110263,Aylesbury Rd,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,529.2
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,92.88
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,61.13
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.3
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,127.9
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,377.0
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,250.7
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,209.9
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.24
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,54.5
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,52.9
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.19
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,109.9
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.7
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,31.6
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,106.62
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,81.83
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,124.42
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.3
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
110263,Aylesbury Rd,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,511.5
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.17
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.15
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,93.13
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,71.4
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,57.31
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,118.3
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,379.0
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,292.8
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,234.7
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.93
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,52.6
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.22
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,135.3
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.8
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,31.5
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,107.84
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,99.97
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,139.38
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.2
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
110263,Aylesbury Rd,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,571.7
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,86.7
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,68.58
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.42
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,101.4
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,352.0
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,280.1
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,230.2
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.56
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,60.6
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.3
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.46
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,136.3
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.9
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,31.4
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,100.46
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,96.21
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,140.09
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,169.7
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.2
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.2
110263,Aylesbury Rd,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,572.4
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,81.26
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,64.55
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.9
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,92.9
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,328.3
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,264.8
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,224.3
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.55
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,57.6
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.54
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,112.5
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,31.3
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,96.62
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,86.27
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,127.14
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
110263,Aylesbury Rd,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,522.6
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,89.52
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,60.95
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.08
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,114.6
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,362.4
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,249.2
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,223.9
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.29
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,60.6
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.2
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.8
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,107.2
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.1
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,31.2
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,103.3
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.19
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,123.16
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.3
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
110263,Aylesbury Rd,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,504.1
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,89.63
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,66.31
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.37
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,124.5
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,364.2
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,273.1
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,206.1
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,42.2
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.95
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,97.3
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
