Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,31.1
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,103.81
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,81.93
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,105.76
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
110263,Aylesbury Rd,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.9
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,93.12
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,69.66
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.58
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,125.4
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,378.2
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,286.2
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,219.4
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.17
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,105.7
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.9
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,31.0
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,108.53
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,87.38
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,110.97
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.1
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
110263,Aylesbury Rd,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.8
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,80.03
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,70.87
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.48
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,107.9
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,326.1
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,291.1
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,203.1
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.82
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,93.4
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,30.9
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,97.78
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,86.28
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,103.21
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.1
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
110263,Aylesbury Rd,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,89.57
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,62.05
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.62
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,125.2
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,366.1
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,256.6
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,204.1
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.78
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,66.0
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.8
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,96.6
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,30.8
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,104.86
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,79.24
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,113.13
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.1
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
110263,Aylesbury Rd,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,468.6
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,89.97
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,65.62
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.24
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,115.4
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,367.5
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,271.3
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,219.4
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.29
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,62.7
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.77
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,122.6
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,30.7
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,102.94
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,85.52
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,124.98
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,162.1
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
110263,Aylesbury Rd,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,518.1
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,81.75
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,63.22
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.02
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,92.9
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,333.3
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,260.8
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,229.8
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.75
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.64
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,65.4
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.73
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,128.3
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.4
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,30.6
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,104.17
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,131.53
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,177.0
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.2
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
110263,Aylesbury Rd,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,541.3
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,77.21
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,72.24
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.15
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,90.7
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,314.3
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,297.6
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,222.8
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.6
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,76.2
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.0
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.33
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,102.9
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.2
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,30.5
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,97.13
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,94.85
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,129.58
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.6
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.9
110263,Aylesbury Rd,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,534.1
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,85.57
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,76.85
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.86
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,108.9
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,347.2
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,314.7
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,219.9
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.69
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,53.8
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.99
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,103.4
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,30.4
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,99.88
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,97.25
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,118.56
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.8
110263,Aylesbury Rd,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,486.6
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.64
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,78.26
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,62.07
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.93
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,92.3
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,316.6
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,254.6
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,220.0
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.56
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,99.2
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,30.3
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,93.54
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,80.68
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,109.6
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
110263,Aylesbury Rd,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.3
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,77.52
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.57
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,50.13
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,100.4
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,312.7
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,207.5
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,203.9
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
