Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,44.3
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.47
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,79.0
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,30.2
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,94.24
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.85
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,100.26
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.3
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
110263,Aylesbury Rd,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.2
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,68.0
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.91
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.36
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,85.4
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,275.1
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,177.0
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,192.8
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.35
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.22
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,88.1
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,30.2
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,81.91
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.25
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,104.7
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
110263,Aylesbury Rd,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.7
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,57.77
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.46
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.62
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,45.7
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,233.6
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,214.5
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,227.0
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.07
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.32
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,91.2
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,30.1
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,75.31
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,80.12
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,114.62
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
110263,Aylesbury Rd,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.7
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,63.25
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.09
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.4
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,64.0
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,260.4
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,206.4
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,207.0
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.4
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.82
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,88.1
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,30.1
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,86.36
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,69.12
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,115.77
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,158.4
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
110263,Aylesbury Rd,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.4
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,70.49
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.35
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.04
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,85.1
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,287.5
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,190.8
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,192.7
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.07
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.32
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,79.2
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,30.0
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,89.06
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,64.13
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,97.24
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
110263,Aylesbury Rd,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,57.25
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.4
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.5
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,67.7
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,231.7
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,181.3
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,164.4
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.98
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,70.5
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,30.0
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,74.64
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.99
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,85.01
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
110263,Aylesbury Rd,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,58.83
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.3
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.51
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,69.9
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,237.9
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,185.4
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,168.5
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.72
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,72.7
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,30.0
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,75.29
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,63.1
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,85.03
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
110263,Aylesbury Rd,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,51.27
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,51.74
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.33
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,52.0
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,208.8
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,212.8
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,177.5
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.78
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,67.6
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.1
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,76.2
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,30.1
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,76.63
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,69.71
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,84.68
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
110263,Aylesbury Rd,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,49.92
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.89
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.23
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,47.2
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,203.3
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,192.2
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,177.7
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.89
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,74.8
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
