Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,30.1
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.99
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,62.01
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,85.46
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
110263,Aylesbury Rd,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.18
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.8
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.4
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,52.0
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,187.6
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,184.7
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,144.7
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.18
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,68.2
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,30.1
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.82
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,64.68
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,73.85
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
110263,Aylesbury Rd,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.84
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.32
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.34
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,49.1
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,189.8
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,173.3
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,152.1
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,48.8
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.17
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,69.4
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,30.2
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.28
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.55
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,78.01
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
110263,Aylesbury Rd,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.1
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.92
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.5
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,45.4
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,190.3
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,191.6
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,160.6
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.96
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.44
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,76.4
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,30.3
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.04
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,60.42
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,80.75
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
110263,Aylesbury Rd,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.52
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.0
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.76
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.91
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,49.6
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,189.8
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,187.3
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,154.6
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.4
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,76.7
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,30.3
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,55.86
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,58.53
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,77.74
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
110263,Aylesbury Rd,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,51.57
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.16
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.94
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,62.4
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,207.3
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,163.6
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,141.4
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,66.4
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,transformer,,Temperature,C,30.4
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,60.13
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.39
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,72.68
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
110263,Aylesbury Rd,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,54.4
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.82
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.83
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,72.2
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,216.6
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,156.9
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.6
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,64.7
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,transformer,,Temperature,C,30.4
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,63.72
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.89
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,70.76
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
110263,Aylesbury Rd,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.0
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.96
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.73
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,57.8
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,191.5
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,161.7
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,139.6
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.26
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,65.6
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,30.5
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,57.83
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.47
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,71.82
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
110263,Aylesbury Rd,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,48.04
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.83
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.74
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,57.5
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,193.1
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,169.9
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.6
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.11
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.25
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,68.9
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,30.5
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,57.05
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,53.5
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
110263,Aylesbury Rd,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.72
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.64
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.58
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.9
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,67.2
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,202.0
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,175.8
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.5
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.84
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
