Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,62.3
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,30.6
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,59.53
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,55.39
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,67.28
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
110263,Aylesbury Rd,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.81
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.56
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.47
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,62.2
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,187.2
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,171.7
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.2
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.86
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.16
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,58.3
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,30.7
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,54.55
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,54.13
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,69.07
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
110263,Aylesbury Rd,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.2
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.94
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.82
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.34
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,58.7
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,183.5
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,174.1
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.7
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,62.7
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,30.8
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,54.98
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,54.37
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,68.76
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
110263,Aylesbury Rd,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.86
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.49
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.95
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,56.0
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,194.6
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,151.2
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.7
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,70.9
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,30.8
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,56.73
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,49.36
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,73.26
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
110263,Aylesbury Rd,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.14
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.76
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.59
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,55.3
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,180.3
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,160.6
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.7
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,65.2
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,30.9
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,53.64
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.74
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,67.51
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
110263,Aylesbury Rd,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.97
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.16
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.23
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,64.3
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,187.7
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,154.2
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.4
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,55.6
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,31.0
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,56.24
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.59
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,64.26
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
110263,Aylesbury Rd,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.44
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.73
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.72
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.4
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,66.2
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,190.3
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,164.6
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.5
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,31.1
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,56.31
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.53
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,68.97
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
110263,Aylesbury Rd,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.27
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.78
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.71
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,63.6
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,184.8
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,156.8
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.3
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,64.6
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,31.2
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,55.29
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.91
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,69.47
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
110263,Aylesbury Rd,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.22
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.68
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.02
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.58
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,63.7
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,186.0
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,173.4
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.1
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,66.2
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
