Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,31.2
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,55.22
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,55.33
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,70.43
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
110263,Aylesbury Rd,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.52
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.85
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.68
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.22
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,75.1
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,194.8
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,211.7
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.2
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.07
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,57.9
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,31.3
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,58.23
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,65.69
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,66.61
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
110263,Aylesbury Rd,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.89
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.55
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,53.42
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.64
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,69.7
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,186.2
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,215.0
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,120.6
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,52.7
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,31.4
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.13
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,66.24
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,64.79
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
110263,Aylesbury Rd,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.57
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.68
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,56.35
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.31
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,72.1
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,190.8
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,227.1
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.3
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.6
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,59.4
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,31.5
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.18
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,68.09
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,68.37
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
110263,Aylesbury Rd,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.74
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.9
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,59.54
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.44
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,80.6
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,195.6
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,239.5
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,124.6
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,52.1
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,31.5
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,57.4
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,71.51
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,64.64
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
110263,Aylesbury Rd,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.56
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.95
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,56.96
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.39
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,77.1
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,196.2
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,230.1
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,124.3
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.95
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,transformer,,Temperature,C,31.6
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,57.33
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,69.41
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,63.65
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
110263,Aylesbury Rd,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.03
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.29
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,55.49
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.24
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,72.4
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,189.3
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,223.6
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.7
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.8
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,55.2
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,31.7
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.45
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,69.53
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,65.88
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
110263,Aylesbury Rd,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.47
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.97
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,57.38
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.56
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,75.6
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,192.2
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,230.8
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.7
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.28
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,31.8
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,55.63
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,69.7
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,65.17
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
110263,Aylesbury Rd,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.64
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.78
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,58.96
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.12
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,78.1
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,202.6
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,236.2
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.1
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.37
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,31.9
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,59.22
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,71.11
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,69.63
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
110263,Aylesbury Rd,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.38
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.57
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,58.52
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.88
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,68.0
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,181.7
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,234.3
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.3
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
