Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.25
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,61.0
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,32.0
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.08
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,71.31
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,76.98
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
110263,Aylesbury Rd,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.8
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.12
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,60.19
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.41
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,74.3
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,183.1
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,239.8
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.4
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.86
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.96
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,49.1
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,32.0
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.21
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.35
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,73.16
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,72.2
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
110263,Aylesbury Rd,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.75
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.38
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,61.33
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.54
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,77.5
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,188.1
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,244.3
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.1
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.28
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,32.1
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.49
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,55.89
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,74.55
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,73.08
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
110263,Aylesbury Rd,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.61
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,49.4
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,59.0
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.02
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,73.6
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,195.8
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,235.3
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,133.8
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.17
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,32.2
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.49
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,57.79
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,71.79
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,77.27
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
110263,Aylesbury Rd,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.72
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,49.95
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,60.17
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.15
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,79.0
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,198.5
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,240.4
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.8
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.05
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,55.7
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,32.3
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,58.28
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,74.25
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,77.76
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
110263,Aylesbury Rd,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.22
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.41
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,58.85
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.99
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,81.1
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,200.8
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,235.3
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.2
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.26
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,56.5
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.44
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,32.4
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,58.61
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,71.72
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,76.47
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
110263,Aylesbury Rd,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.26
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,54.32
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,60.16
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.92
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,81.4
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,215.7
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,240.8
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,51.1
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,32.4
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,63.54
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,76.14
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,77.75
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
110263,Aylesbury Rd,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.23
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,57.18
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,60.44
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.87
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,85.2
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,227.8
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,242.5
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.2
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.93
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.6
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.25
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,56.2
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,32.5
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,68.24
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,75.25
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,80.74
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
110263,Aylesbury Rd,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.93
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.21
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,53.58
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,65.68
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.05
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,86.9
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,214.0
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,264.3
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.5
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.53
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,55.0
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.89
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,32.6
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
