Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.63
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,80.36
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,82.47
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
110263,Aylesbury Rd,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.55
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.25
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,67.92
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.78
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,90.8
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,212.4
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,272.5
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,138.7
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.06
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.45
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,56.8
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,32.7
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,63.29
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,82.27
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,81.34
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
110263,Aylesbury Rd,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.86
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,50.79
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,68.57
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.77
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,86.8
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,203.3
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,275.3
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.1
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.21
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,56.4
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.09
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.77
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,61.9
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,32.8
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,61.94
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,82.14
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,85.05
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
110263,Aylesbury Rd,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.43
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.67
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,72.54
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.13
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,94.3
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,190.3
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,291.2
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.1
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.13
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,65.7
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.45
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,58.6
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,32.9
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.36
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,85.9
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,83.67
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
110263,Aylesbury Rd,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.95
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,55.02
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.46
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,77.0
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,199.1
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,222.2
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,131.0
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.08
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.77
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,67.6
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,33.0
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.17
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,68.34
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,73.7
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
110263,Aylesbury Rd,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,53.33
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.66
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.2
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,5,N Current (RMS),A,71.0
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,213.5
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,192.6
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.8
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.89
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,59.9
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,34.1
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,62.53
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,59.85
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,71.72
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
110263,Aylesbury Rd,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.25
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.01
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.27
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,5,N Current (RMS),A,63.2
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,205.5
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,189.6
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.0
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,48.4
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,65.6
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,34.2
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,70.2
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,59.1
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,73.35
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
110263,Aylesbury Rd,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,55.47
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.21
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.35
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,5,N Current (RMS),A,72.0
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,223.0
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,191.3
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.0
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,71.0
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,76.68
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,60.19
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,74.89
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
110263,Aylesbury Rd,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,59.56
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,51.72
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.14
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,5,N Current (RMS),A,76.7
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,239.4
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,209.2
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,153.1
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,67.0
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,34.5
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,78.62
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,64.13
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,80.27
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
110263,Aylesbury Rd,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,61.23
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,53.99
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.47
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,5,N Current (RMS),A,65.3
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,243.9
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,216.7
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,184.5
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.28
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,57.3
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
