Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.78
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,70.0
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,34.7
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,83.72
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,66.91
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,87.97
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
110263,Aylesbury Rd,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,63.91
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,54.17
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.75
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,5,N Current (RMS),A,83.6
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,255.2
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,218.3
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,162.4
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,58.6
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,71.7
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,34.8
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,87.76
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,68.36
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,83.64
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
110263,Aylesbury Rd,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,63.16
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,51.56
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.49
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,5,N Current (RMS),A,84.5
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,252.8
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,208.3
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,153.8
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,48.7
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.83
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,71.3
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,35.0
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,81.4
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,65.1
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,83.46
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
110263,Aylesbury Rd,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,64.06
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.5
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.55
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,5,N Current (RMS),A,87.0
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,256.3
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,208.1
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,153.9
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,67.8
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,35.1
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,75.39
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,65.62
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,83.4
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
110263,Aylesbury Rd,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,62.94
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,55.84
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.1
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,5,N Current (RMS),A,80.2
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,252.8
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,226.0
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,165.0
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.83
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,74.8
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,35.3
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,75.77
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.35
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,89.33
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
110263,Aylesbury Rd,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,68.36
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,58.07
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.56
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,5,N Current (RMS),A,91.2
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,275.9
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,235.7
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,167.7
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,54.1
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.33
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,73.6
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,35.4
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,81.94
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,77.61
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,98.39
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
110263,Aylesbury Rd,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.2
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.58
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,64.0
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,68.17
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.8
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,5,N Current (RMS),A,92.1
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,258.7
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,278.0
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,169.5
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.91
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.93
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,74.5
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,35.5
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,79.26
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,85.29
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,94.58
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
110263,Aylesbury Rd,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.74
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,60.39
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,65.69
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.12
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,5,N Current (RMS),A,75.5
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,245.2
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,268.2
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,183.6
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.19
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,82.8
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,35.6
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,75.11
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,83.03
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,98.84
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
110263,Aylesbury Rd,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.72
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,60.88
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,73.55
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.28
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,5,N Current (RMS),A,79.1
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,243.8
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,296.6
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,190.2
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.3
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,78.5
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,35.8
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
