Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,75.64
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,99.59
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,109.29
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.9
110263,Aylesbury Rd,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.1
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,64.61
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,67.68
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,50.25
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,5,N Current (RMS),A,71.8
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,257.1
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,271.8
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,201.4
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.98
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,83.4
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,35.8
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,79.34
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,94.25
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,110.34
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.2
110263,Aylesbury Rd,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.2
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.84
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.22
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,64.39
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,71.32
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,50.56
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,5,N Current (RMS),A,80.2
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,257.5
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,287.0
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,203.3
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.96
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.64
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.63
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,79.6
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,35.9
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,82.26
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,91.05
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,108.11
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
110263,Aylesbury Rd,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.3
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.06
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.99
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,68.57
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,79.7
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.82
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,5,N Current (RMS),A,101.9
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,275.7
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,323.0
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,194.2
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.63
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.07
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.92
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,84.8
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,36.0
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,84.9
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,97.19
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,106.51
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
110263,Aylesbury Rd,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.1
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.8
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.9
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,68.85
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,91.0
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.83
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,5,N Current (RMS),A,114.3
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,276.2
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,369.8
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,203.4
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.35
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,55.7
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.2
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.98
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,72.6
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,36.0
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,85.83
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,109.16
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,108.69
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.3
110263,Aylesbury Rd,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.6
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.88
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.29
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,76.54
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,92.92
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.71
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,5,N Current (RMS),A,114.4
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,308.5
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,378.3
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,219.3
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.08
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,54.8
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.9
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.5
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.26
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,76.2
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,36.0
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,94.98
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,112.94
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,117.52
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.1
110263,Aylesbury Rd,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.9
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.08
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.62
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.49
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,73.85
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,101.2
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,57.48
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,5,N Current (RMS),A,108.8
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,298.6
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,413.3
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,236.2
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.05
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.05
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.9
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.62
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,84.3
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,36.0
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,92.9
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,126.31
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,120.96
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,515.6
110263,Aylesbury Rd,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,494.9
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.2
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,82.48
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,86.75
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,62.32
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,5,N Current (RMS),A,93.1
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,330.9
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,350.8
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,250.9
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.62
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.1
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.82
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,92.7
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,36.0
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,98.94
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,117.34
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,127.8
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.9
110263,Aylesbury Rd,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,517.3
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.48
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.32
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,74.52
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,81.72
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,64.97
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,5,N Current (RMS),A,70.4
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,298.4
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,330.8
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,262.4
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.34
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,56.3
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.2
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.44
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,96.1
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,36.0
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,92.88
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,105.02
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,131.48
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.1
110263,Aylesbury Rd,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,533.6
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.05
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.88
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,73.26
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,82.94
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,67.0
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,5,N Current (RMS),A,65.6
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,294.1
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,336.5
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,271.3
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.69
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
