Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.7
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.14
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,105.1
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.3
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,36.0
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,91.08
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,108.65
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,138.19
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.6
110263,Aylesbury Rd,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,561.2
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.27
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,70.41
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,82.31
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,57.5
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,5,N Current (RMS),A,82.2
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,284.3
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,335.6
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,234.7
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.71
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,66.7
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.3
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.01
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,99.0
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,36.0
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,87.95
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,108.04
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,129.63
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.5
110263,Aylesbury Rd,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,529.3
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.91
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.22
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,79.32
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,83.43
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,56.54
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,5,N Current (RMS),A,101.7
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,319.2
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,339.8
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,230.0
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.57
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,79.7
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,138.6
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.55
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.23
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,103.1
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,36.0
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,102.58
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,109.33
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,135.92
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.4
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.3
110263,Aylesbury Rd,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,553.5
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.07
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.49
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,67.21
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,79.82
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,58.07
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,5,N Current (RMS),A,76.2
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,271.2
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,324.2
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,236.2
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.06
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.73
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,63.2
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.7
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.93
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,101.2
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,36.0
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,90.85
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,106.44
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,131.32
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.2
110263,Aylesbury Rd,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,533.7
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.5
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.26
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,66.33
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,78.27
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,63.16
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,5,N Current (RMS),A,62.3
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,267.6
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,319.2
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,256.9
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.92
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,63.3
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.7
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,49.9
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.79
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.11
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,109.1
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.7
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,35.9
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,87.1
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,108.71
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,139.99
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,151.9
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.2
110263,Aylesbury Rd,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,570.2
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.11
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.28
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,69.54
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,76.15
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.34
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,5,N Current (RMS),A,84.4
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,281.2
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,311.5
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,221.6
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.42
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.57
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,69.0
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.7
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,53.6
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.68
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.04
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,107.0
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,35.9
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,98.44
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,112.43
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,138.55
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.7
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.1
110263,Aylesbury Rd,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,566.3
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.49
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.38
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,68.17
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,69.07
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.64
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,5,N Current (RMS),A,85.9
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,275.5
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,284.7
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,211.0
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.26
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.32
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,70.9
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.1
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,87.2
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,35.9
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,95.08
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,99.86
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,121.91
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.4
110263,Aylesbury Rd,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,499.7
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.77
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.73
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,75.17
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,72.93
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.34
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,5,N Current (RMS),A,98.3
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,306.4
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,299.3
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,218.2
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.49
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.6
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,75.7
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.61
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,80.9
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.3
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,35.8
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,106.93
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,103.21
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,125.24
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.3
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.9
110263,Aylesbury Rd,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,513.2
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.7
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.52
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,77.79
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,73.69
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,57.87
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,5,N Current (RMS),A,90.6
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,316.8
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,303.3
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,237.7
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.03
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.97
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,95.2
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,154.6
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.05
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,94.3
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,35.8
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
