Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,103.98
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,100.43
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,137.02
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,158.9
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.9
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.1
110263,Aylesbury Rd,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,565.6
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.51
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,91.27
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,76.37
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,62.41
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,5,N Current (RMS),A,109.3
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,371.6
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,315.0
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,255.7
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.63
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.41
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,86.0
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,150.1
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.09
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,106.9
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.7
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,35.6
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,119.79
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,116.04
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,143.45
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,487.7
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,478.6
110263,Aylesbury Rd,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,590.4
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.28
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.85
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,88.29
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,85.65
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,65.83
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,5,N Current (RMS),A,101.2
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,359.9
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,353.9
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,271.3
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.01
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.74
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,85.1
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,132.5
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.2
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.38
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.85
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,110.7
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,35.6
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,110.38
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,112.72
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,146.02
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,450.4
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,465.2
110263,Aylesbury Rd,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,603.0
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.02
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,78.69
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,83.87
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,62.44
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,5,N Current (RMS),A,86.4
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,320.5
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,345.7
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,256.6
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.96
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,73.5
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.67
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,110.0
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.7
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,35.5
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,100.38
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,108.23
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,137.25
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.5
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.3
110263,Aylesbury Rd,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,565.7
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,79.33
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,78.48
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,61.41
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,5,N Current (RMS),A,82.6
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,324.3
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,324.1
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,252.6
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.09
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.28
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,70.0
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.1
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.99
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,105.3
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,35.4
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,102.27
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,102.04
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,136.32
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,149.1
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.1
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.5
110263,Aylesbury Rd,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,563.4
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.23
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,76.5
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,69.43
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,62.9
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,5,N Current (RMS),A,73.6
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,313.3
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,287.9
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,258.9
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.29
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.18
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,71.3
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.2
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.92
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,105.0
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.6
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,35.3
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,105.24
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,96.91
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,137.94
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.7
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.3
110263,Aylesbury Rd,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,570.6
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.76
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,81.16
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,79.19
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,54.76
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,5,N Current (RMS),A,104.7
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,331.8
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,328.1
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,225.8
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.32
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.22
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,71.7
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.2
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.35
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,96.6
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,35.2
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,107.71
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.14
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,130.38
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,440.9
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,422.9
110263,Aylesbury Rd,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,539.1
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,87.11
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,82.36
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,58.2
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,5,N Current (RMS),A,110.3
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,355.5
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,339.5
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,238.7
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.13
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.95
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,71.7
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.4
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.28
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,91.8
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,35.1
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,112.66
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,103.52
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,129.6
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,459.7
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.8
110263,Aylesbury Rd,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,533.6
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.31
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,86.24
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,83.33
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,58.44
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,5,N Current (RMS),A,106.6
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,351.1
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,342.6
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,239.4
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.12
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.57
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,72.6
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.2
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.3
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,46.2
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.38
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,99.6
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,35.0
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,114.31
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,105.58
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,135.94
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,465.9
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.4
110263,Aylesbury Rd,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,558.9
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.71
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,84.8
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,79.96
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,59.77
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,5,N Current (RMS),A,99.1
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,344.6
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,328.5
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,244.2
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.74
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.94
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,74.8
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.8
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.6
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
