Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.3
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,95.0
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,35.0
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,115.71
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,104.97
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,129.66
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,471.2
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.1
110263,Aylesbury Rd,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,532.6
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,80.68
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,68.97
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.61
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,5,N Current (RMS),A,93.0
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,328.0
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,283.8
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,231.9
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.02
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.59
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,55.6
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.12
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,94.8
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,34.9
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,104.39
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,91.69
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,124.08
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.1
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
110263,Aylesbury Rd,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,510.5
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.43
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,83.84
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,71.72
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,57.45
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,5,N Current (RMS),A,99.2
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,341.1
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,294.9
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,235.7
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.95
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.6
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,66.9
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.5
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.99
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,94.5
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,34.9
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,102.54
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,92.2
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,132.98
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,417.6
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.4
110263,Aylesbury Rd,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,547.6
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,89.41
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,73.24
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,59.15
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,5,N Current (RMS),A,107.1
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,363.8
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,301.3
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,243.3
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.32
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,53.2
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.31
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,92.6
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,34.8
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,104.66
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,96.05
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,129.07
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.9
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.1
110263,Aylesbury Rd,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,532.6
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,81.91
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,70.66
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,56.45
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,5,N Current (RMS),A,93.6
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,333.2
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,290.3
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,231.0
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.86
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,47.1
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.53
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,92.5
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.2
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,34.7
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,99.99
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,93.02
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,126.67
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
110263,Aylesbury Rd,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,521.0
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,79.09
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,70.15
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.53
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,5,N Current (RMS),A,86.8
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,320.4
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,287.1
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,230.6
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.06
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.56
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,60.3
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.83
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,93.3
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,34.6
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,98.54
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,95.14
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,130.62
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.4
110263,Aylesbury Rd,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,535.0
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,78.09
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,68.52
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,61.65
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,5,N Current (RMS),A,75.2
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,315.4
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,279.7
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,250.5
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.28
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,45.3
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,52.9
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.75
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,106.3
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,34.5
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,97.65
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,96.67
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,140.69
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,164.8
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.9
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
110263,Aylesbury Rd,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,574.2
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.53
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,81.92
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,68.92
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.15
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,5,N Current (RMS),A,100.8
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,331.3
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,281.1
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,224.1
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.7
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.99
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,40.7
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.45
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,94.8
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,34.5
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,101.35
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,95.04
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,122.83
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.3
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.4
110263,Aylesbury Rd,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,502.6
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,82.68
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,65.3
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.32
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,5,N Current (RMS),A,110.1
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,335.7
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,266.8
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,204.8
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.49
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,56.1
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,48.9
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.47
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,89.3
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
