Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,104.1
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,88.47
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,118.48
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.5
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
110263,Aylesbury Rd,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.1
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,79.86
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,69.13
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.16
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,5,N Current (RMS),A,94.9
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,321.9
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,281.5
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,211.8
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.37
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,59.5
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.9
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,55.1
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.87
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,90.1
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,93.86
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,93.51
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,123.92
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.9
110263,Aylesbury Rd,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.1
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.67
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,76.77
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,65.48
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.84
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,5,N Current (RMS),A,92.5
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,310.1
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,267.3
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,202.5
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.93
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,66.0
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.9
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,68.5
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.96
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,87.6
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,92.02
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,88.68
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,127.63
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,159.4
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
110263,Aylesbury Rd,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,521.3
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,76.92
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,62.31
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,50.57
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,5,N Current (RMS),A,94.0
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,311.5
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,254.3
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,205.5
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.53
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,53.3
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.78
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,82.0
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,91.77
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,90.32
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,115.96
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.7
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
110263,Aylesbury Rd,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,473.0
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,75.16
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,64.13
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.02
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,5,N Current (RMS),A,94.6
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,303.2
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,261.4
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,194.7
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.56
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.97
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,88.9
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,87.93
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,89.33
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,110.57
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
110263,Aylesbury Rd,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.9
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.05
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,70.66
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,66.26
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.96
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,5,N Current (RMS),A,98.6
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,285.2
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,270.0
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,174.3
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.76
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,78.0
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,85.29
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,88.38
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,94.28
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
110263,Aylesbury Rd,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.99
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,74.02
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,60.71
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,47.48
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,5,N Current (RMS),A,92.5
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,298.2
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,247.5
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,192.2
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.44
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,77.3
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,89.93
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,81.36
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,102.36
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
110263,Aylesbury Rd,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.7
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.39
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,74.53
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,66.67
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.53
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,5,N Current (RMS),A,93.5
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,300.5
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,271.2
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,200.4
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.76
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,81.3
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,87.58
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,83.96
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,102.72
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
110263,Aylesbury Rd,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.5
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,68.8
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,72.95
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.59
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,5,N Current (RMS),A,93.7
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,276.7
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,295.7
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,184.8
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.79
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,46.4
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.36
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,76.4
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,83.35
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,90.92
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,100.55
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.6
110263,Aylesbury Rd,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,71.98
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,75.97
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.99
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,5,N Current (RMS),A,93.9
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,289.4
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,308.2
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,198.5
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.41
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,57.0
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
