Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.94
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,91.8
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.2
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,96.63
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,93.68
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,103.53
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.0
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.2
110263,Aylesbury Rd,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.4
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,75.05
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,64.96
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.01
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,5,N Current (RMS),A,101.2
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,302.2
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,263.9
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,177.9
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.15
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,93.8
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,86.68
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.43
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,98.98
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
110263,Aylesbury Rd,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,71.09
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,61.99
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.93
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,5,N Current (RMS),A,98.1
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,286.7
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,251.9
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,169.9
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.94
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.38
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,80.5
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,83.78
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,77.99
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,97.11
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
110263,Aylesbury Rd,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,73.74
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,67.0
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.04
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,5,N Current (RMS),A,98.1
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,297.9
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,272.5
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,186.7
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.09
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.87
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,92.4
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,86.36
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,85.08
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,99.53
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
110263,Aylesbury Rd,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,71.2
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,63.2
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,46.16
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,5,N Current (RMS),A,92.0
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,288.0
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,258.0
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,187.6
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.68
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,94.7
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,34.5
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,89.16
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,82.3
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,100.09
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
110263,Aylesbury Rd,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.37
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,77.41
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,77.06
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.87
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,5,N Current (RMS),A,99.6
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,312.7
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,314.8
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,214.9
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.77
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.34
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,88.9
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,34.5
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,93.18
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,100.3
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,106.45
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
110263,Aylesbury Rd,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.4
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.45
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,73.01
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,72.4
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.9
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,5,N Current (RMS),A,96.1
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,295.1
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,295.5
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,202.9
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.77
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,91.1
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,88.25
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,96.88
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,104.47
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.4
110263,Aylesbury Rd,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.58
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,77.86
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,63.19
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.66
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,5,N Current (RMS),A,105.6
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,314.9
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,258.7
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,194.0
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,61.1
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.83
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,90.2
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,93.71
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,92.78
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,100.82
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
110263,Aylesbury Rd,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.98
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,77.93
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,65.04
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.84
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,5,N Current (RMS),A,98.7
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,314.7
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,266.7
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,206.8
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.18
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,93.5
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
