Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,96.02
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,88.12
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,108.0
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
110263,Aylesbury Rd,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.8
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.33
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,79.18
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,74.69
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.65
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,5,N Current (RMS),A,101.0
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,319.2
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,303.6
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,217.7
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.15
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.66
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,106.0
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.7
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,93.06
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,94.2
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,114.79
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
110263,Aylesbury Rd,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,76.94
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,67.39
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.67
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,5,N Current (RMS),A,96.6
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,310.5
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,273.9
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,205.9
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.7
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,43.7
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.06
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,100.5
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,92.76
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,82.28
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,109.95
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
110263,Aylesbury Rd,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.5
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.04
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,78.57
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,71.88
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.87
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,5,N Current (RMS),A,98.5
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,319.3
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,293.5
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,219.5
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.34
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.73
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,106.7
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,88.03
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,116.14
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.1
110263,Aylesbury Rd,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.4
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,95.09
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,75.49
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.86
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,5,N Current (RMS),A,120.9
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,384.8
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,308.6
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,231.3
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.7
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,116.9
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.2
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,34.2
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,113.55
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,93.46
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,120.76
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,459.7
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
110263,Aylesbury Rd,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.5
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.51
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,89.99
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,82.84
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,61.09
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,5,N Current (RMS),A,109.3
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,365.3
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,339.8
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,248.7
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.88
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.4
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,126.4
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,34.1
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,109.49
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,101.46
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,129.73
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,445.0
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.1
110263,Aylesbury Rd,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,530.8
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,78.11
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,62.98
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.66
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,5,N Current (RMS),A,85.7
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,316.6
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,257.5
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,230.6
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.29
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,125.5
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.3
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,34.1
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,93.46
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.06
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,124.09
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
110263,Aylesbury Rd,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.8
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.17
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,79.31
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,63.62
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,55.11
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,5,N Current (RMS),A,91.8
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,321.6
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,260.2
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,224.4
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,46.1
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.4
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,115.8
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.6
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,34.0
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,91.21
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,83.65
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,125.48
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,153.9
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
110263,Aylesbury Rd,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,513.7
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.83
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,83.32
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,74.6
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.31
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,5,N Current (RMS),A,102.8
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,336.8
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,304.1
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,225.5
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.08
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,53.2
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,99.0
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,34.0
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,101.33
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,90.15
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,124.0
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
110263,Aylesbury Rd,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.5
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.78
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,73.51
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,69.91
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.79
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,5,N Current (RMS),A,95.1
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,297.2
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,285.2
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,206.4
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,51.8
